Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,6,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,1,7,15,29.5,8.5,1.45,11.2,10.0,19.54,0.0
2018,2,1,7,30,59.0,17.0,1.5,11.8,20.0,41.72,0.0
2018,2,1,7,45,147.5,32.0,1.55,12.35,49.0,137.7,96.41
2018,2,1,8,0,236.0,47.0,1.6,12.9,78.0,206.9,165.22
2018,2,1,8,15,319.0,57.0,1.55,13.3,116.5,273.88,224.37
2018,2,1,8,30,402.0,67.0,1.5,13.7,155.0,347.41,287.01
2018,2,1,8,45,435.0,78.0,1.4,14.05,192.0,395.58,326.96
2018,2,1,9,0,468.0,89.0,1.3,14.4,229.0,444.77,366.15
2018,2,1,9,15,468.5,102.5,1.3,14.9,259.5,474.71,388.74
2018,2,1,9,30,469.0,116.0,1.3,15.4,290.0,502.87,409.26
2018,2,1,9,45,521.5,118.0,1.3,15.95,330.0,554.41,447.77
2018,2,1,10,0,574.0,120.0,1.3,16.5,370.0,612.24,489.52
2018,2,1,10,15,600.5,123.5,1.35,16.9,401.5,645.68,512.82
2018,2,1,10,30,627.0,127.0,1.4,17.3,433.0,677.34,534.32
2018,2,1,10,45,612.5,137.5,1.5,17.75,448.5,681.42,536.05
2018,2,1,11,0,598.0,148.0,1.6,18.2,464.0,682.55,535.62
2018,2,1,11,15,623.5,145.5,1.65,18.5,484.5,699.5,547.35
2018,2,1,11,30,649.0,143.0,1.7,18.8,505.0,713.69,556.62
2018,2,1,11,45,664.5,141.0,1.75,19.1,517.0,717.38,558.49
2018,2,1,12,0,680.0,139.0,1.8,19.4,529.0,718.09,558.45
2018,2,1,12,15,728.0,125.0,1.8,19.6,544.0,727.67,564.71
2018,2,1,12,30,776.0,111.0,1.8,19.8,559.0,730.07,565.88
2018,2,1,12,45,770.5,112.5,1.8,20.0,553.5,708.52,550.22
2018,2,1,13,0,765.0,114.0,1.8,20.2,548.0,686.68,534.29
2018,2,1,13,15,721.5,123.5,1.8,20.25,525.5,642.54,501.21
2018,2,1,13,30,678.0,133.0,1.8,20.3,503.0,598.16,467.71
2018,2,1,13,45,684.5,124.0,1.8,20.4,485.5,565.81,443.27
2018,2,1,14,0,691.0,115.0,1.8,20.5,468.0,531.0,416.31
2018,2,1,14,15,735.0,96.5,1.75,20.35,454.0,504.0,394.88
2018,2,1,14,30,779.0,78.0,1.7,20.2,440.0,471.61,368.25
2018,2,1,14,45,785.0,71.0,1.65,20.1,413.0,428.71,332.27
2018,2,1,15,0,791.0,64.0,1.6,20.0,386.0,383.54,293.31
2018,2,1,15,15,787.0,58.0,1.6,20.0,352.5,333.79,249.6
2018,2,1,15,30,783.0,52.0,1.6,20.0,319.0,283.07,203.96
2018,2,1,15,45,723.5,53.5,1.45,18.9,275.0,225.85,154.88
2018,2,1,16,0,664.0,55.0,1.3,17.8,231.0,174.06,111.17
2018,2,1,16,15,598.5,49.0,1.35,17.2,185.5,118.42,67.19
2018,2,1,16,30,533.0,43.0,1.4,16.6,140.0,71.4,35.54
2018,2,1,16,45,445.5,37.5,1.5,16.05,102.5,32.0,21.93
2018,2,1,17,0,358.0,32.0,1.6,15.5,65.0,26.25,15.1
2018,2,1,17,15,213.5,20.5,1.6,15.3,37.0,17.34,0.0
2018,2,1,17,30,69.0,9.0,1.6,15.1,9.0,8.58,0.0
2018,2,1,17,45,34.5,4.5,1.6,14.9,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,2,7,15,54.5,9.0,1.1,13.3,11.5,29.78,0.0
2018,2,2,7,30,109.0,18.0,1.2,13.7,23.0,82.81,0.0
2018,2,2,7,45,265.5,30.0,1.25,14.1,61.0,191.77,137.38
2018,2,2,8,0,422.0,42.0,1.3,14.5,99.0,299.28,237.93
2018,2,2,8,15,487.5,47.5,1.4,14.8,137.5,361.08,293.09
2018,2,2,8,30,553.0,53.0,1.5,15.1,176.0,426.44,348.95
2018,2,2,8,45,535.5,68.0,1.6,15.45,208.0,453.4,371.97
2018,2,2,9,0,518.0,83.0,1.7,15.8,240.0,476.96,391.11
2018,2,2,9,15,622.0,78.0,1.8,16.1,293.0,560.07,456.94
2018,2,2,9,30,726.0,73.0,1.9,16.4,346.0,642.19,518.19
2018,2,2,9,45,722.0,81.0,2.0,16.65,375.0,669.04,536.73
2018,2,2,10,0,718.0,89.0,2.1,16.9,404.0,689.16,550.5
2018,2,2,10,15,628.5,119.5,2.1,17.2,409.5,665.05,530.89
2018,2,2,10,30,539.0,150.0,2.1,17.5,415.0,628.79,501.52
2018,2,2,10,45,546.0,157.0,2.1,17.8,436.5,645.56,512.9
2018,2,2,11,0,553.0,164.0,2.1,18.1,458.0,660.12,522.13
2018,2,2,11,15,552.0,170.5,2.1,18.4,472.0,665.2,524.33
2018,2,2,11,30,551.0,177.0,2.1,18.7,486.0,667.92,524.91
2018,2,2,11,45,598.0,164.5,2.1,19.0,505.5,690.93,541.36
2018,2,2,12,0,645.0,152.0,2.1,19.3,525.0,706.36,552.15
2018,2,2,12,15,635.5,156.0,2.1,19.5,524.5,691.32,540.06
2018,2,2,12,30,626.0,160.0,2.1,19.7,524.0,673.98,526.58
2018,2,2,12,45,685.5,139.0,2.1,19.9,534.0,679.34,530.96
2018,2,2,13,0,745.0,118.0,2.1,20.1,544.0,678.97,530.84
2018,2,2,13,15,801.0,100.5,2.1,20.15,549.0,672.66,526.39
2018,2,2,13,30,857.0,83.0,2.1,20.2,554.0,662.42,518.71
2018,2,2,13,45,837.0,85.5,2.1,20.25,531.5,620.36,486.43
2018,2,2,14,0,817.0,88.0,2.1,20.3,509.0,577.1,452.84
2018,2,2,14,15,802.5,85.0,2.0,20.2,480.5,530.18,415.73
2018,2,2,14,30,788.0,82.0,1.9,20.1,452.0,482.36,377.05
2018,2,2,14,45,693.0,95.5,1.8,20.05,403.5,414.3,322.13
2018,2,2,15,0,598.0,109.0,1.7,20.0,355.0,353.08,272.12
2018,2,2,15,15,634.5,91.0,1.7,20.0,329.5,314.8,237.93
2018,2,2,15,30,671.0,73.0,1.7,20.0,304.0,271.75,198.33
2018,2,2,15,45,672.0,64.0,1.45,19.1,270.0,224.17,155.45
2018,2,2,16,0,673.0,55.0,1.2,18.2,236.0,177.27,113.35
2018,2,2,16,15,628.5,49.5,1.25,17.65,194.0,125.83,71.83
2018,2,2,16,30,584.0,44.0,1.3,17.1,152.0,79.07,39.73
2018,2,2,16,45,479.0,38.0,1.35,16.5,110.0,33.69,23.4
2018,2,2,17,0,374.0,32.0,1.4,15.9,68.0,26.03,15.27
2018,2,2,17,15,224.5,20.5,1.4,15.65,39.0,17.13,0.0
2018,2,2,17,30,75.0,9.0,1.4,15.4,10.0,8.58,0.0
2018,2,2,17,45,37.5,4.5,1.4,15.2,5.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,2,3,7,15,118.0,10.5,2.35,12.5,16.5,56.09,0.0
2018,2,3,7,30,236.0,21.0,2.4,13.1,33.0,142.08,0.0
2018,2,3,7,45,379.0,29.0,2.45,13.65,71.5,246.14,180.71
2018,2,3,8,0,522.0,37.0,2.5,14.2,110.0,347.35,278.26
2018,2,3,8,15,595.0,42.5,2.5,14.7,154.5,412.22,336.64
2018,2,3,8,30,668.0,48.0,2.5,15.2,199.0,487.1,400.05
2018,2,3,8,45,713.5,51.5,2.5,15.7,243.5,545.15,447.73
2018,2,3,9,0,759.0,55.0,2.5,16.2,288.0,603.96,493.49
2018,2,3,9,15,788.5,58.0,2.5,16.7,329.5,651.08,527.73
2018,2,3,9,30,818.0,61.0,2.5,17.2,371.0,697.13,560.15
2018,2,3,9,45,837.5,63.0,2.55,17.7,407.5,732.82,584.37
2018,2,3,10,0,857.0,65.0,2.6,18.2,444.0,759.63,601.75
2018,2,3,10,15,871.5,66.5,2.6,18.55,475.0,785.84,618.55
2018,2,3,10,30,886.0,68.0,2.6,18.9,506.0,809.17,633.13
2018,2,3,10,45,896.0,69.0,2.55,19.3,531.0,825.1,641.93
2018,2,3,11,0,906.0,70.0,2.5,19.7,556.0,837.68,648.42
2018,2,3,11,15,912.5,71.0,2.5,19.95,573.5,843.9,651.3
2018,2,3,11,30,919.0,72.0,2.5,20.2,591.0,846.54,651.85
2018,2,3,11,45,921.5,72.0,2.45,20.5,600.5,841.06,646.41
2018,2,3,12,0,924.0,72.0,2.4,20.8,610.0,831.99,638.71
2018,2,3,12,15,924.0,72.5,2.35,20.95,612.0,817.94,628.09
2018,2,3,12,30,924.0,73.0,2.3,21.1,614.0,800.42,615.22
2018,2,3,12,45,921.5,73.0,2.25,21.25,608.0,777.05,598.38
2018,2,3,13,0,919.0,73.0,2.2,21.4,602.0,750.49,579.42
2018,2,3,13,15,914.0,72.0,2.15,21.45,588.5,718.01,556.51
2018,2,3,13,30,909.0,71.0,2.1,21.5,575.0,682.8,531.16
2018,2,3,13,45,901.0,70.5,2.05,21.55,554.5,643.7,501.32
2018,2,3,14,0,893.0,70.0,2.0,21.6,534.0,602.43,469.28
2018,2,3,14,15,881.0,68.5,1.95,21.5,506.0,555.97,432.9
2018,2,3,14,30,869.0,67.0,1.9,21.4,478.0,508.14,394.52
2018,2,3,14,45,852.5,65.0,1.8,21.3,444.5,456.64,352.1
2018,2,3,15,0,836.0,63.0,1.7,21.2,411.0,404.73,308.18
2018,2,3,15,15,811.0,60.5,1.7,21.2,371.5,348.77,260.19
2018,2,3,15,30,786.0,58.0,1.7,21.2,332.0,293.89,212.02
2018,2,3,15,45,751.0,55.0,1.4,20.4,289.5,237.49,162.74
2018,2,3,16,0,716.0,52.0,1.1,19.6,247.0,183.92,116.42
2018,2,3,16,15,662.0,47.5,1.1,19.25,202.5,129.61,72.96
2018,2,3,16,30,608.0,43.0,1.1,18.9,158.0,81.02,39.86
2018,2,3,16,45,517.0,36.5,1.1,18.55,115.5,36.18,20.19
2018,2,3,17,0,426.0,30.0,1.1,18.2,73.0,23.93,13.7
2018,2,3,17,15,263.5,20.5,1.05,18.1,42.5,16.95,0.0
2018,2,3,17,30,101.0,11.0,1.0,18.0,12.0,10.48,0.0
2018,2,3,17,45,50.5,5.5,1.0,17.95,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,2,4,7,15,0.0,8.0,1.6,12.85,8.0,7.63,0.0
2018,2,4,7,30,0.0,16.0,1.6,13.3,16.0,15.03,0.0
2018,2,4,7,45,2.0,32.5,1.6,13.7,33.0,35.32,21.86
2018,2,4,8,0,4.0,49.0,1.6,14.1,50.0,53.7,39.07
2018,2,4,8,15,14.5,67.0,1.65,14.45,70.5,78.61,60.86
2018,2,4,8,30,25.0,85.0,1.7,14.8,91.0,111.4,89.06
2018,2,4,8,45,20.0,91.0,1.75,15.15,96.5,111.96,89.67
2018,2,4,9,0,15.0,97.0,1.8,15.5,102.0,106.32,84.84
2018,2,4,9,15,22.0,119.5,1.85,15.85,127.5,135.45,109.16
2018,2,4,9,30,29.0,142.0,1.9,16.2,153.0,174.77,141.39
2018,2,4,9,45,155.5,156.0,1.95,16.55,224.5,298.33,244.56
2018,2,4,10,0,282.0,170.0,2.0,16.9,296.0,428.27,348.45
2018,2,4,10,15,389.0,167.5,2.05,17.25,354.0,527.07,424.65
2018,2,4,10,30,496.0,165.0,2.1,17.6,412.0,614.33,490.41
2018,2,4,10,45,502.5,172.0,2.1,17.95,433.0,630.26,500.14
2018,2,4,11,0,509.0,179.0,2.1,18.3,454.0,644.11,508.82
2018,2,4,11,15,617.5,153.5,2.1,18.5,497.5,708.8,557.0
2018,2,4,11,30,726.0,128.0,2.1,18.7,541.0,765.84,596.55
2018,2,4,11,45,719.5,133.5,2.1,18.95,549.0,759.72,590.68
2018,2,4,12,0,713.0,139.0,2.1,19.2,557.0,750.68,583.46
2018,2,4,12,15,761.0,125.5,2.05,19.25,573.0,760.73,590.06
2018,2,4,12,30,809.0,112.0,2.0,19.3,589.0,763.54,591.44
2018,2,4,12,45,857.0,96.5,2.0,19.4,597.5,762.66,590.7
2018,2,4,13,0,905.0,81.0,2.0,19.5,606.0,752.02,583.21
2018,2,4,13,15,901.5,79.5,1.95,19.6,592.5,720.32,560.53
2018,2,4,13,30,898.0,78.0,1.9,19.7,579.0,685.84,535.41
2018,2,4,13,45,892.5,76.0,1.9,19.75,559.0,646.93,506.04
2018,2,4,14,0,887.0,74.0,1.9,19.8,539.0,605.72,474.31
2018,2,4,14,15,876.0,72.0,1.85,19.8,511.0,559.39,437.78
2018,2,4,14,30,865.0,70.0,1.8,19.8,483.0,511.64,399.23
2018,2,4,14,45,850.5,67.5,1.7,19.8,449.5,460.59,356.91
2018,2,4,15,0,836.0,65.0,1.6,19.8,416.0,408.97,312.97
2018,2,4,15,15,811.0,62.5,1.6,19.8,376.5,352.85,264.78
2018,2,4,15,30,786.0,60.0,1.6,19.8,337.0,297.82,216.37
2018,2,4,15,45,752.0,56.0,1.35,19.1,294.0,240.51,166.13
2018,2,4,16,0,718.0,52.0,1.1,18.4,251.0,185.95,118.7
2018,2,4,16,15,664.5,48.0,1.15,18.05,206.5,131.89,75.09
2018,2,4,16,30,611.0,44.0,1.2,17.7,162.0,83.5,41.7
2018,2,4,16,45,521.5,38.0,1.2,17.3,119.5,36.22,19.57
2018,2,4,17,0,432.0,32.0,1.2,16.9,77.0,25.65,15.43
2018,2,4,17,15,267.5,22.0,1.2,16.8,45.0,18.26,0.0
2018,2,4,17,30,103.0,12.0,1.2,16.7,13.0,11.44,0.0
2018,2,4,17,45,51.5,6.0,1.25,16.55,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,5,7,15,111.0,11.5,0.85,13.85,17.5,54.67,0.0
2018,2,5,7,30,222.0,23.0,0.9,14.2,35.0,140.63,0.0
2018,2,5,7,45,358.0,31.5,0.9,14.6,73.5,240.0,179.11
2018,2,5,8,0,494.0,40.0,0.9,15.0,112.0,338.2,268.58
2018,2,5,8,15,567.0,46.0,1.0,15.35,156.5,408.01,329.03
2018,2,5,8,30,640.0,52.0,1.1,15.7,201.0,477.66,387.2
2018,2,5,8,45,687.0,55.5,1.15,16.1,245.0,536.19,434.14
2018,2,5,9,0,734.0,59.0,1.2,16.5,289.0,595.58,479.44
2018,2,5,9,15,766.5,61.5,1.25,16.95,331.0,643.78,513.83
2018,2,5,9,30,799.0,64.0,1.3,17.4,373.0,691.11,546.66
2018,2,5,9,45,798.0,70.5,1.3,17.8,404.5,716.5,562.59
2018,2,5,10,0,797.0,77.0,1.3,18.2,436.0,738.77,576.23
2018,2,5,10,15,688.5,111.0,1.35,18.65,436.5,708.59,552.97
2018,2,5,10,30,580.0,145.0,1.4,19.1,437.0,666.1,520.88
2018,2,5,10,45,537.5,166.5,1.5,19.55,447.0,654.11,510.82
2018,2,5,11,0,495.0,188.0,1.6,20.0,457.0,644.18,501.73
2018,2,5,11,15,443.5,207.5,1.6,20.35,454.5,621.59,482.95
2018,2,5,11,30,392.0,227.0,1.6,20.7,452.0,584.66,454.2
2018,2,5,11,45,374.0,236.0,1.6,21.0,453.5,574.93,445.96
2018,2,5,12,0,356.0,245.0,1.6,21.3,455.0,563.87,436.57
2018,2,5,12,15,395.0,232.0,1.65,21.45,466.0,572.39,443.57
2018,2,5,12,30,434.0,219.0,1.7,21.6,477.0,589.36,456.19
2018,2,5,12,45,550.0,184.0,1.7,21.8,507.5,626.67,484.76
2018,2,5,13,0,666.0,149.0,1.7,22.0,538.0,661.51,510.61
2018,2,5,13,15,674.0,142.0,1.7,21.95,528.5,637.43,492.82
2018,2,5,13,30,682.0,135.0,1.7,21.9,519.0,610.62,473.26
2018,2,5,13,45,698.5,123.5,1.75,21.85,504.5,581.76,452.25
2018,2,5,14,0,715.0,112.0,1.8,21.8,490.0,549.64,428.19
2018,2,5,14,15,765.0,94.0,1.75,21.6,479.5,525.57,409.29
2018,2,5,14,30,815.0,76.0,1.7,21.4,469.0,496.07,385.16
2018,2,5,14,45,822.0,69.5,1.7,21.2,442.0,452.37,349.24
2018,2,5,15,0,829.0,63.0,1.7,21.0,415.0,406.22,310.11
2018,2,5,15,15,804.5,61.0,1.7,21.0,376.0,351.04,262.78
2018,2,5,15,30,780.0,59.0,1.7,21.0,337.0,296.92,215.25
2018,2,5,15,45,745.5,56.0,1.5,20.0,294.5,240.68,166.31
2018,2,5,16,0,711.0,53.0,1.3,19.0,252.0,187.22,120.04
2018,2,5,16,15,657.5,48.5,1.35,18.45,207.5,132.9,76.16
2018,2,5,16,30,604.0,44.0,1.4,17.9,163.0,84.25,42.27
2018,2,5,16,45,514.5,38.0,1.4,17.4,120.5,37.17,19.68
2018,2,5,17,0,425.0,32.0,1.4,16.9,78.0,25.44,15.44
2018,2,5,17,15,263.5,21.5,1.45,16.7,45.5,17.57,0.0
2018,2,5,17,30,102.0,11.0,1.5,16.5,13.0,10.48,0.0
2018,2,5,17,45,51.0,5.5,1.5,16.35,6.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,2,6,7,15,151.5,11.5,2.65,12.95,20.5,70.88,0.0
2018,2,6,7,30,303.0,23.0,2.7,13.5,41.0,178.39,23.45
2018,2,6,7,45,455.5,29.5,2.75,14.05,84.0,279.5,212.9
2018,2,6,8,0,608.0,36.0,2.8,14.6,127.0,390.12,313.98
2018,2,6,8,15,675.0,40.0,2.85,15.0,173.5,459.79,375.84
2018,2,6,8,30,742.0,44.0,2.9,15.4,220.0,532.68,437.58
2018,2,6,8,45,783.0,47.0,3.0,15.75,266.0,590.1,484.95
2018,2,6,9,0,824.0,50.0,3.1,16.1,312.0,642.02,524.87
2018,2,6,9,15,851.5,53.0,3.15,16.5,355.5,689.72,559.77
2018,2,6,9,30,879.0,56.0,3.2,16.9,399.0,736.18,592.76
2018,2,6,9,45,896.5,57.5,3.25,17.25,436.5,771.28,616.75
2018,2,6,10,0,914.0,59.0,3.3,17.6,474.0,803.93,638.62
2018,2,6,10,15,926.0,60.0,3.3,17.95,505.5,828.76,654.3
2018,2,6,10,30,938.0,61.0,3.3,18.3,537.0,850.43,667.64
2018,2,6,10,45,947.5,62.0,3.25,18.6,562.5,866.68,676.92
2018,2,6,11,0,957.0,63.0,3.2,18.9,588.0,879.37,683.74
2018,2,6,11,15,963.0,63.5,3.2,19.15,606.0,884.82,686.03
2018,2,6,11,30,969.0,64.0,3.2,19.4,624.0,886.48,685.85
2018,2,6,11,45,971.5,64.0,3.2,19.6,633.5,880.8,680.85
2018,2,6,12,0,974.0,64.0,3.2,19.8,643.0,871.32,673.39
2018,2,6,12,15,972.0,65.0,3.15,19.95,644.5,855.63,661.56
2018,2,6,12,30,970.0,66.0,3.1,20.1,646.0,836.32,647.37
2018,2,6,12,45,965.5,67.0,3.1,20.2,640.0,811.59,629.89
2018,2,6,13,0,961.0,68.0,3.1,20.3,634.0,783.57,610.13
2018,2,6,13,15,956.5,67.5,3.05,20.3,620.5,750.73,586.87
2018,2,6,13,30,952.0,67.0,3.0,20.3,607.0,714.94,561.45
2018,2,6,13,45,943.0,66.0,2.95,20.3,584.5,673.0,529.62
2018,2,6,14,0,934.0,65.0,2.9,20.3,562.0,628.84,495.19
2018,2,6,14,15,922.0,64.0,2.8,20.15,533.5,581.03,457.3
2018,2,6,14,30,910.0,63.0,2.7,20.0,505.0,531.73,417.28
2018,2,6,14,45,894.0,61.5,2.55,19.85,470.5,478.84,373.26
2018,2,6,15,0,878.0,60.0,2.4,19.7,436.0,425.37,327.58
2018,2,6,15,15,854.5,58.0,2.4,19.7,396.0,368.42,278.13
2018,2,6,15,30,831.0,56.0,2.4,19.7,356.0,312.24,228.18
2018,2,6,15,45,796.0,53.5,2.05,18.75,311.5,252.57,175.64
2018,2,6,16,0,761.0,51.0,1.7,17.8,267.0,196.54,126.53
2018,2,6,16,15,708.5,46.5,1.65,17.15,220.5,139.31,79.68
2018,2,6,16,30,656.0,42.0,1.6,16.5,174.0,87.57,43.07
2018,2,6,16,45,569.5,37.0,1.6,15.8,130.0,40.62,21.29
2018,2,6,17,0,483.0,32.0,1.6,15.1,86.0,27.7,17.63
2018,2,6,17,15,334.5,24.0,1.55,15.0,53.0,19.9,3.2
2018,2,6,17,30,186.0,16.0,1.5,14.9,20.0,15.25,0.0
2018,2,6,17,45,93.0,8.0,1.5,14.75,10.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,2,7,7,15,124.5,12.0,2.8,11.3,19.5,60.91,0.0
2018,2,7,7,30,249.0,24.0,2.9,11.9,39.0,157.12,41.88
2018,2,7,7,45,389.0,32.0,3.0,12.45,80.0,257.33,199.05
2018,2,7,8,0,529.0,40.0,3.1,13.0,121.0,359.16,292.1
2018,2,7,8,15,597.5,45.5,3.05,13.5,166.0,422.77,349.1
2018,2,7,8,30,666.0,51.0,3.0,14.0,211.0,495.91,411.1
2018,2,7,8,45,709.5,54.5,2.95,14.5,255.5,553.27,458.09
2018,2,7,9,0,753.0,58.0,2.9,15.0,300.0,611.28,502.82
2018,2,7,9,15,782.0,61.0,2.8,15.55,342.0,658.39,536.61
2018,2,7,9,30,811.0,64.0,2.7,16.1,384.0,704.41,568.46
2018,2,7,9,45,831.5,66.5,2.6,16.6,421.5,741.74,593.05
2018,2,7,10,0,852.0,69.0,2.5,17.1,459.0,770.15,610.57
2018,2,7,10,15,867.5,70.5,2.45,17.55,491.0,797.38,627.4
2018,2,7,10,30,883.0,72.0,2.4,18.0,523.0,821.75,641.99
2018,2,7,10,45,893.0,73.0,2.3,18.4,548.0,837.86,650.34
2018,2,7,11,0,903.0,74.0,2.2,18.8,573.0,850.61,656.37
2018,2,7,11,15,909.5,75.0,2.15,19.1,591.0,856.94,658.68
2018,2,7,11,30,916.0,76.0,2.1,19.4,609.0,859.67,658.68
2018,2,7,11,45,919.5,76.5,2.05,19.65,619.5,855.66,654.32
2018,2,7,12,0,923.0,77.0,2.0,19.9,630.0,848.01,647.68
2018,2,7,12,15,921.5,78.5,1.95,20.1,632.0,833.86,636.88
2018,2,7,12,30,920.0,80.0,1.9,20.3,634.0,816.24,623.89
2018,2,7,12,45,913.5,81.0,1.85,20.5,627.0,790.88,605.68
2018,2,7,13,0,907.0,82.0,1.8,20.7,620.0,762.5,585.5
2018,2,7,13,15,902.0,81.5,1.75,20.75,606.5,730.68,563.26
2018,2,7,13,30,897.0,81.0,1.7,20.8,593.0,696.12,538.82
2018,2,7,13,45,888.5,80.0,1.7,20.9,572.0,656.24,509.06
2018,2,7,14,0,880.0,79.0,1.7,21.0,551.0,614.26,477.12
2018,2,7,14,15,868.0,77.0,1.6,20.9,523.0,567.4,440.62
2018,2,7,14,30,856.0,75.0,1.5,20.8,495.0,520.23,402.95
2018,2,7,14,45,838.0,73.5,1.45,20.75,461.0,468.18,360.78
2018,2,7,15,0,820.0,72.0,1.4,20.7,427.0,415.9,317.22
2018,2,7,15,15,795.0,69.5,1.4,20.7,387.5,360.16,269.95
2018,2,7,15,30,770.0,67.0,1.4,20.7,348.0,305.53,222.43
2018,2,7,15,45,734.0,63.5,1.15,19.85,304.5,248.58,173.08
2018,2,7,16,0,698.0,60.0,0.9,19.0,261.0,194.64,126.55
2018,2,7,16,15,644.0,54.5,0.95,18.4,215.5,137.68,80.57
2018,2,7,16,30,590.0,49.0,1.0,17.8,170.0,88.13,45.47
2018,2,7,16,45,501.5,43.0,1.05,17.2,127.0,43.48,23.66
2018,2,7,17,0,413.0,37.0,1.1,16.6,84.0,29.81,19.44
2018,2,7,17,15,277.5,27.0,1.1,16.35,52.0,22.71,6.48
2018,2,7,17,30,142.0,17.0,1.1,16.1,20.0,16.2,0.0
2018,2,7,17,45,71.0,8.5,1.1,15.9,10.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.3,13.75,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.35,13.1,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,8,6,45,23.0,3.0,1.25,11.45,2.0,0.0,0.0
2018,2,8,7,0,46.0,6.0,1.3,11.5,4.0,0.0,0.0
2018,2,8,7,15,169.5,16.0,1.3,12.05,24.5,82.92,0.0
2018,2,8,7,30,293.0,26.0,1.3,12.6,45.0,180.07,67.86
2018,2,8,7,45,411.0,34.0,1.3,13.15,85.0,271.2,209.39
2018,2,8,8,0,529.0,42.0,1.3,13.7,125.0,362.78,291.79
2018,2,8,8,15,599.5,47.0,1.2,14.1,170.5,432.05,351.22
2018,2,8,8,30,670.0,52.0,1.1,14.5,216.0,501.28,407.88
2018,2,8,8,45,714.0,56.0,1.0,14.9,261.5,559.92,453.42
2018,2,8,9,0,758.0,60.0,0.9,15.3,307.0,619.23,496.29
2018,2,8,9,15,790.5,62.5,0.9,15.85,350.0,668.56,530.16
2018,2,8,9,30,823.0,65.0,0.9,16.4,393.0,716.94,562.3
2018,2,8,9,45,848.0,66.0,0.85,16.95,431.5,756.24,586.44
2018,2,8,10,0,873.0,67.0,0.8,17.5,470.0,786.73,603.92
2018,2,8,10,15,887.5,68.0,0.8,18.05,502.0,812.96,619.01
2018,2,8,10,30,902.0,69.0,0.8,18.6,534.0,836.25,631.98
2018,2,8,10,45,911.5,70.5,0.85,19.15,559.5,852.81,641.26
2018,2,8,11,0,921.0,72.0,0.9,19.7,585.0,865.93,648.36
2018,2,8,11,15,927.5,72.5,0.9,20.15,603.0,871.73,650.16
2018,2,8,11,30,934.0,73.0,0.9,20.6,621.0,873.86,649.76
2018,2,8,11,45,937.5,73.5,0.9,21.0,631.5,869.77,645.59
2018,2,8,12,0,941.0,74.0,0.9,21.4,642.0,861.97,639.22
2018,2,8,12,15,942.5,73.5,0.9,21.6,644.0,847.67,629.25
2018,2,8,12,30,944.0,73.0,0.9,21.8,646.0,829.77,617.1
2018,2,8,12,45,943.5,72.5,0.9,22.05,641.0,806.79,601.58
2018,2,8,13,0,943.0,72.0,0.9,22.3,636.0,780.44,583.9
2018,2,8,13,15,938.5,71.0,0.95,22.35,622.0,747.43,562.83
2018,2,8,13,30,934.0,70.0,1.0,22.4,608.0,711.55,539.62
2018,2,8,13,45,927.0,69.0,1.05,22.4,587.0,671.37,511.7
2018,2,8,14,0,920.0,68.0,1.1,22.4,566.0,628.85,480.9
2018,2,8,14,15,909.0,67.0,1.1,22.3,538.0,581.99,445.75
2018,2,8,14,30,898.0,66.0,1.1,22.2,510.0,533.58,408.38
2018,2,8,14,45,882.5,64.0,1.15,22.15,475.5,480.73,366.72
2018,2,8,15,0,867.0,62.0,1.2,22.1,441.0,427.3,323.09
2018,2,8,15,15,844.0,60.0,1.2,22.1,401.0,370.83,275.52
2018,2,8,15,30,821.0,58.0,1.2,22.1,361.0,314.19,226.59
2018,2,8,15,45,788.0,55.0,1.2,21.0,317.0,255.66,176.47
2018,2,8,16,0,755.0,52.0,1.2,19.9,273.0,199.7,128.34
2018,2,8,16,15,704.5,48.0,1.3,19.25,226.5,143.21,82.33
2018,2,8,16,30,654.0,44.0,1.4,18.6,180.0,91.99,45.86
2018,2,8,16,45,573.5,38.5,1.45,17.95,135.5,44.33,22.64
2018,2,8,17,0,493.0,33.0,1.5,17.3,91.0,28.31,18.23
2018,2,8,17,15,347.5,25.5,1.55,17.0,57.0,21.0,7.0
2018,2,8,17,30,202.0,18.0,1.6,16.7,23.0,17.16,0.0
2018,2,8,17,45,101.0,9.0,1.6,16.45,11.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,9,6,45,36.0,3.5,0.9,12.75,2.5,0.0,0.0
2018,2,9,7,0,72.0,7.0,0.9,12.8,5.0,0.0,0.0
2018,2,9,7,15,220.5,16.0,0.85,13.3,27.5,103.72,0.0
2018,2,9,7,30,369.0,25.0,0.8,13.8,50.0,215.88,99.8
2018,2,9,7,45,480.5,31.0,0.8,14.25,91.0,297.03,228.72
2018,2,9,8,0,592.0,37.0,0.8,14.7,132.0,387.12,308.61
2018,2,9,8,15,656.0,42.0,0.7,15.1,178.5,456.07,366.42
2018,2,9,8,30,720.0,47.0,0.6,15.5,225.0,528.29,423.52
2018,2,9,8,45,761.5,50.0,0.55,15.9,271.0,585.77,467.07
2018,2,9,9,0,803.0,53.0,0.5,16.3,317.0,643.71,507.35
2018,2,9,9,15,830.5,55.5,0.45,16.85,360.0,684.57,533.41
2018,2,9,9,30,858.0,58.0,0.4,17.4,403.0,730.14,561.91
2018,2,9,9,45,876.0,59.5,0.35,17.95,440.5,765.41,582.33
2018,2,9,10,0,894.0,61.0,0.3,18.5,478.0,798.3,600.74
2018,2,9,10,15,907.0,63.0,0.45,19.0,510.5,825.09,618.48
2018,2,9,10,30,920.0,65.0,0.6,19.5,543.0,848.78,634.29
2018,2,9,10,45,927.0,66.5,0.7,19.95,567.5,863.51,643.41
2018,2,9,11,0,934.0,68.0,0.8,20.4,592.0,874.7,650.36
2018,2,9,11,15,938.0,69.5,0.95,20.7,609.5,879.7,654.57
2018,2,9,11,30,942.0,71.0,1.1,21.0,627.0,880.97,656.39
2018,2,9,11,45,894.5,86.5,1.2,21.25,622.0,852.05,637.54
2018,2,9,12,0,847.0,102.0,1.3,21.5,617.0,826.03,620.84
2018,2,9,12,15,801.0,115.5,1.4,21.6,604.0,789.75,597.29
2018,2,9,12,30,755.0,129.0,1.5,21.7,591.0,754.68,574.36
2018,2,9,12,45,710.0,142.5,1.55,21.85,573.5,715.81,547.75
2018,2,9,13,0,665.0,156.0,1.6,22.0,556.0,675.8,518.73
2018,2,9,13,15,722.5,136.0,1.65,22.0,562.5,673.11,518.07
2018,2,9,13,30,780.0,116.0,1.7,22.0,569.0,662.69,511.25
2018,2,9,13,45,809.0,102.5,1.7,22.0,557.5,636.96,492.33
2018,2,9,14,0,838.0,89.0,1.7,22.0,546.0,606.56,469.52
2018,2,9,14,15,774.5,96.5,1.7,21.9,502.5,541.65,420.22
2018,2,9,14,30,711.0,104.0,1.7,21.8,459.0,479.87,372.42
2018,2,9,14,45,735.5,90.5,1.75,21.65,435.5,441.85,341.71
2018,2,9,15,0,760.0,77.0,1.8,21.5,412.0,399.96,306.4
2018,2,9,15,15,658.5,88.5,1.8,21.5,360.0,331.86,250.74
2018,2,9,15,30,557.0,100.0,1.8,21.5,308.0,273.34,202.61
2018,2,9,15,45,519.0,92.5,1.7,20.3,268.0,222.89,160.26
2018,2,9,16,0,481.0,85.0,1.6,19.1,228.0,176.11,120.93
2018,2,9,16,15,395.5,77.5,1.65,18.3,182.0,125.01,81.29
2018,2,9,16,30,310.0,70.0,1.7,17.5,136.0,85.01,53.39
2018,2,9,16,45,326.0,54.0,1.75,16.7,108.0,50.11,30.86
2018,2,9,17,0,342.0,38.0,1.8,15.9,80.0,30.23,20.09
2018,2,9,17,15,242.0,28.0,1.85,15.6,51.0,23.22,9.67
2018,2,9,17,30,142.0,18.0,1.9,15.3,22.0,17.16,0.0
2018,2,9,17,45,71.0,9.0,1.95,14.95,11.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,2,10,6,45,33.0,4.0,2.05,10.45,3.0,0.0,0.0
2018,2,10,7,0,66.0,8.0,2.0,10.6,6.0,0.0,0.0
2018,2,10,7,15,210.0,17.5,2.1,11.15,29.0,101.38,0.0
2018,2,10,7,30,354.0,27.0,2.2,11.7,52.0,212.99,114.52
2018,2,10,7,45,466.5,33.0,2.3,12.25,93.0,299.68,236.0
2018,2,10,8,0,579.0,39.0,2.4,12.8,134.0,383.71,312.87
2018,2,10,8,15,644.0,44.0,2.4,13.3,180.5,453.08,373.58
2018,2,10,8,30,709.0,49.0,2.4,13.8,227.0,525.74,434.25
2018,2,10,8,45,750.5,52.0,2.4,14.25,273.0,583.03,480.47
2018,2,10,9,0,792.0,55.0,2.4,14.7,319.0,640.79,523.66
2018,2,10,9,15,819.0,57.5,2.5,15.25,361.5,687.31,557.16
2018,2,10,9,30,846.0,60.0,2.6,15.8,404.0,726.06,584.09
2018,2,10,9,45,826.5,70.5,2.75,16.35,432.5,749.96,599.88
2018,2,10,10,0,807.0,81.0,2.9,16.9,461.0,763.04,607.65
2018,2,10,10,15,729.0,107.5,2.95,17.15,468.0,747.39,594.58
2018,2,10,10,30,651.0,134.0,3.0,17.4,475.0,721.55,574.33
2018,2,10,10,45,522.5,176.5,3.05,17.7,458.5,660.59,526.23
2018,2,10,11,0,394.0,219.0,3.1,18.0,442.0,587.6,467.98
2018,2,10,11,15,388.5,229.0,3.15,18.1,454.5,592.51,471.18
2018,2,10,11,30,383.0,239.0,3.2,18.2,467.0,595.69,472.65
2018,2,10,11,45,534.0,195.5,3.25,18.3,519.0,680.8,538.95
2018,2,10,12,0,685.0,152.0,3.3,18.4,571.0,754.64,594.56
2018,2,10,12,15,672.5,156.0,3.4,18.45,569.0,736.31,580.85
2018,2,10,12,30,660.0,160.0,3.5,18.5,567.0,715.62,565.52
2018,2,10,12,45,723.0,138.0,3.65,18.5,580.0,722.93,572.32
2018,2,10,13,0,786.0,116.0,3.8,18.5,593.0,722.12,572.49
2018,2,10,13,15,845.0,98.5,3.85,18.4,601.0,720.22,571.88
2018,2,10,13,30,904.0,81.0,3.9,18.3,609.0,708.45,564.07
2018,2,10,13,45,914.0,75.5,4.0,18.25,593.5,675.19,538.85
2018,2,10,14,0,924.0,70.0,4.1,18.2,578.0,638.43,510.17
2018,2,10,14,15,842.5,83.0,4.05,18.05,528.5,567.87,454.05
2018,2,10,14,30,761.0,96.0,4.0,17.9,479.0,499.38,398.78
2018,2,10,14,45,770.5,87.0,3.95,17.7,452.0,456.61,362.77
2018,2,10,15,0,780.0,78.0,3.9,17.5,425.0,411.22,323.28
2018,2,10,15,15,787.5,70.5,3.9,17.5,394.0,364.1,280.82
2018,2,10,15,30,795.0,63.0,3.9,17.5,363.0,314.79,235.28
2018,2,10,15,45,796.5,56.5,3.6,16.9,326.5,262.87,187.13
2018,2,10,16,0,798.0,50.0,3.3,16.3,290.0,209.73,137.95
2018,2,10,16,15,752.5,46.5,3.25,15.75,243.0,151.63,88.78
2018,2,10,16,30,707.0,43.0,3.2,15.2,196.0,98.15,49.18
2018,2,10,16,45,601.0,40.0,3.15,14.7,147.5,48.61,24.79
2018,2,10,17,0,495.0,37.0,3.1,14.2,99.0,29.24,19.48
2018,2,10,17,15,340.5,27.5,3.2,13.9,61.5,22.56,10.27
2018,2,10,17,30,186.0,18.0,3.3,13.6,24.0,17.16,0.0
2018,2,10,17,45,93.0,9.0,3.4,13.35,12.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,11,6,45,42.5,4.5,1.25,9.15,3.5,0.0,0.0
2018,2,11,7,0,85.0,9.0,1.4,9.2,7.0,0.0,0.0
2018,2,11,7,15,243.0,18.5,1.5,9.7,32.5,116.17,0.0
2018,2,11,7,30,401.0,28.0,1.6,10.2,58.0,237.6,141.46
2018,2,11,7,45,508.0,34.5,1.65,10.75,101.0,316.45,250.92
2018,2,11,8,0,615.0,41.0,1.7,11.3,144.0,407.06,332.21
2018,2,11,8,15,605.0,50.5,2.05,11.75,178.0,444.14,367.53
2018,2,11,8,30,595.0,60.0,2.4,12.2,212.0,473.51,394.7
2018,2,11,8,45,356.5,72.0,2.75,12.7,168.0,344.06,289.72
2018,2,11,9,0,118.0,84.0,3.1,13.2,124.0,177.99,148.66
2018,2,11,9,15,70.0,101.5,3.35,13.4,126.0,166.01,137.42
2018,2,11,9,30,22.0,119.0,3.6,13.6,128.0,139.97,113.77
2018,2,11,9,45,80.5,160.0,3.9,13.85,197.5,233.09,192.6
2018,2,11,10,0,139.0,201.0,4.2,14.1,267.0,341.76,281.84
2018,2,11,10,15,200.5,214.0,4.15,14.05,316.0,407.48,335.33
2018,2,11,10,30,262.0,227.0,4.1,14.0,365.0,487.61,399.03
2018,2,11,10,45,164.0,203.5,4.1,13.9,291.5,363.35,298.01
2018,2,11,11,0,66.0,180.0,4.1,13.8,218.0,240.18,195.91
2018,2,11,11,15,45.0,203.5,4.15,13.65,229.5,247.31,200.92
2018,2,11,11,30,24.0,227.0,4.2,13.5,241.0,242.83,196.28
2018,2,11,11,45,48.0,248.5,4.2,13.35,277.5,296.69,240.48
2018,2,11,12,0,72.0,270.0,4.2,13.2,314.0,338.37,274.37
2018,2,11,12,15,113.0,279.0,4.45,13.1,349.0,378.79,307.95
2018,2,11,12,30,154.0,288.0,4.7,13.0,384.0,427.78,347.98
2018,2,11,12,45,149.5,279.5,4.9,12.95,372.0,409.01,333.17
2018,2,11,13,0,145.0,271.0,5.1,12.9,360.0,390.16,318.4
2018,2,11,13,15,77.5,199.0,5.35,12.85,246.5,251.56,205.6
