Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,8,15,26.5,67.0,2.8,11.7,75.5,84.04,67.52
2018,3,14,8,30,0.0,59.0,2.9,11.7,59.0,54.86,41.63
2018,3,14,8,45,0.0,54.0,2.95,11.75,54.0,50.2,37.53
2018,3,14,9,0,0.0,49.0,3.0,11.8,49.0,45.55,33.44
2018,3,14,9,15,0.0,39.5,3.0,11.8,39.5,36.72,25.8
2018,3,14,9,30,0.0,30.0,3.0,11.8,30.0,27.88,18.19
2018,3,14,9,45,0.5,49.0,3.05,11.8,49.5,46.03,33.58
2018,3,14,10,0,1.0,68.0,3.1,11.8,69.0,64.24,48.87
2018,3,14,10,15,61.5,162.5,3.05,11.8,204.5,219.58,179.95
2018,3,14,10,30,122.0,257.0,3.0,11.8,340.0,392.08,318.72
2018,3,14,10,45,356.0,238.0,3.0,11.85,491.5,617.54,498.16
2018,3,14,11,0,590.0,219.0,3.0,11.9,643.0,820.28,650.91
2018,3,14,11,15,765.5,153.5,2.95,11.95,717.0,911.47,714.39
2018,3,14,11,30,941.0,88.0,2.9,12.0,791.0,984.94,763.89
2018,3,14,11,45,945.5,87.0,2.85,12.05,800.5,978.75,757.85
2018,3,14,12,0,950.0,86.0,2.8,12.1,810.0,968.68,750.07
2018,3,14,12,15,726.0,177.0,2.8,12.15,730.5,859.56,673.26
2018,3,14,12,30,502.0,268.0,2.8,12.2,651.0,736.08,580.63
2018,3,14,12,45,615.0,220.5,2.8,12.3,685.5,771.07,609.71
2018,3,14,13,0,728.0,173.0,2.8,12.4,720.0,795.02,628.55
2018,3,14,13,15,838.5,127.0,2.75,12.45,745.5,806.8,636.85
2018,3,14,13,30,949.0,81.0,2.7,12.5,771.0,807.9,637.67
2018,3,14,13,45,944.5,80.0,2.7,12.55,749.0,766.22,607.99
2018,3,14,14,0,940.0,79.0,2.7,12.6,727.0,721.94,576.52
2018,3,14,14,15,931.0,78.0,2.75,12.65,696.5,672.42,538.73
2018,3,14,14,30,922.0,77.0,2.8,12.7,666.0,621.15,498.32
2018,3,14,14,45,911.0,75.5,2.8,12.7,630.0,566.79,454.22
2018,3,14,15,0,900.0,74.0,2.8,12.7,594.0,511.39,407.92
2018,3,14,15,15,883.5,72.5,2.8,12.7,551.5,452.84,357.66
2018,3,14,15,30,867.0,71.0,2.8,12.7,509.0,394.38,305.92
2018,3,14,15,45,822.5,72.5,2.9,12.55,457.0,327.88,247.27
2018,3,14,16,0,778.0,74.0,3.0,12.4,405.0,267.26,192.79
2018,3,14,16,15,743.0,70.0,2.95,12.15,354.5,207.79,139.62
2018,3,14,16,30,708.0,66.0,2.9,11.9,304.0,151.95,92.3
2018,3,14,16,45,676.5,59.0,2.8,11.6,256.0,97.55,52.81
2018,3,14,17,0,645.0,52.0,2.7,11.3,208.0,46.91,30.19
2018,3,14,17,15,563.0,46.5,2.7,10.9,159.0,34.5,25.33
2018,3,14,17,30,481.0,41.0,2.7,10.5,110.0,31.98,22.58
2018,3,14,17,45,335.5,31.5,2.7,10.1,70.0,25.67,15.13
2018,3,14,18,0,190.0,22.0,2.7,9.7,30.0,19.16,0.0
2018,3,14,18,15,95.0,11.0,2.7,9.55,15.0,10.48,0.0
2018,3,14,18,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.35,7.05,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.85,6.45,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.15,6.45,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,15,6,15,66.5,8.5,2.75,8.1,10.0,0.0,0.0
2018,3,15,6,30,133.0,17.0,2.9,8.7,20.0,61.25,0.0
2018,3,15,6,45,133.0,26.0,3.05,9.3,35.5,101.27,55.46
2018,3,15,7,0,133.0,35.0,3.2,9.9,51.0,110.75,86.01
2018,3,15,7,15,81.5,56.5,3.35,10.15,68.0,109.86,88.41
2018,3,15,7,30,30.0,78.0,3.5,10.4,85.0,101.82,82.32
2018,3,15,7,45,30.0,79.5,3.65,10.65,88.0,100.94,82.1
2018,3,15,8,0,30.0,81.0,3.8,10.9,91.0,101.76,82.97
2018,3,15,8,15,15.0,69.5,3.85,11.05,74.5,78.78,62.84
2018,3,15,8,30,0.0,58.0,3.9,11.2,58.0,53.93,40.9
2018,3,15,8,45,0.0,54.5,3.95,11.35,54.5,50.67,37.97
2018,3,15,9,0,0.0,51.0,4.0,11.5,51.0,47.42,35.05
2018,3,15,9,15,1.5,88.5,4.1,11.6,89.5,83.73,65.8
2018,3,15,9,30,3.0,126.0,4.2,11.7,128.0,122.09,97.84
2018,3,15,9,45,7.5,151.0,4.25,11.85,156.0,151.0,121.74
2018,3,15,10,0,12.0,176.0,4.3,12.0,184.0,180.17,145.62
2018,3,15,10,15,33.0,190.0,4.4,12.15,212.5,222.89,181.12
2018,3,15,10,30,54.0,204.0,4.5,12.3,241.0,256.96,209.23
2018,3,15,10,45,221.5,233.5,4.6,12.45,392.5,471.82,385.75
2018,3,15,11,0,389.0,263.0,4.7,12.6,544.0,675.71,545.26
2018,3,15,11,15,262.5,309.0,4.75,12.6,500.5,590.89,475.24
2018,3,15,11,30,136.0,355.0,4.8,12.6,457.0,505.61,405.12
2018,3,15,11,45,94.5,284.5,4.85,12.65,356.0,386.49,311.59
2018,3,15,12,0,53.0,214.0,4.9,12.7,255.0,260.35,210.24
2018,3,15,12,15,39.0,220.5,4.95,12.65,250.5,252.63,203.62
2018,3,15,12,30,25.0,227.0,5.0,12.6,246.0,245.17,197.03
2018,3,15,12,45,33.5,247.0,5.05,12.6,272.5,271.02,218.15
2018,3,15,13,0,42.0,267.0,5.1,12.6,299.0,296.02,238.45
2018,3,15,13,15,161.5,260.5,5.05,12.55,379.0,389.14,316.55
2018,3,15,13,30,281.0,254.0,5.0,12.5,459.0,471.89,384.47
2018,3,15,13,45,201.5,270.5,4.95,12.45,415.5,417.05,338.75
2018,3,15,14,0,122.0,287.0,4.9,12.4,372.0,362.46,293.58
2018,3,15,14,15,141.0,288.5,4.9,12.35,382.5,367.6,298.19
2018,3,15,14,30,160.0,290.0,4.9,12.3,393.0,370.35,300.56
2018,3,15,14,45,101.5,244.0,4.85,12.3,308.0,285.1,231.43
2018,3,15,15,0,43.0,198.0,4.8,12.3,223.0,205.01,165.95
2018,3,15,15,15,38.5,191.5,4.8,12.3,212.5,193.3,156.52
2018,3,15,15,30,34.0,185.0,4.8,12.3,202.0,181.91,147.24
2018,3,15,15,45,45.5,169.0,4.65,12.2,189.5,167.68,135.28
2018,3,15,16,0,57.0,153.0,4.5,12.1,177.0,152.19,121.92
2018,3,15,16,15,76.5,139.0,4.4,11.95,167.5,138.6,109.58
2018,3,15,16,30,96.0,125.0,4.3,11.8,158.0,120.44,93.32
2018,3,15,16,45,75.0,107.5,4.2,11.65,130.5,98.29,76.06
2018,3,15,17,0,54.0,90.0,4.1,11.5,103.0,76.74,59.93
2018,3,15,17,15,38.5,69.0,4.0,11.4,77.0,59.14,47.23
2018,3,15,17,30,23.0,48.0,3.9,11.3,51.0,42.08,31.4
2018,3,15,17,45,13.5,30.5,3.85,11.15,32.0,27.28,16.67
2018,3,15,18,0,4.0,13.0,3.8,11.0,13.0,12.16,0.0
2018,3,15,18,15,2.0,6.5,3.75,10.9,6.5,6.2,0.0
2018,3,15,18,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,16,6,15,0.0,2.0,2.65,8.9,2.0,0.0,0.0
2018,3,16,6,30,0.0,4.0,2.8,9.0,4.0,3.81,0.0
2018,3,16,6,45,18.0,11.5,2.95,9.15,14.0,20.16,7.95
2018,3,16,7,0,36.0,19.0,3.1,9.3,24.0,37.57,25.94
2018,3,16,7,15,36.0,24.5,3.15,9.35,31.0,45.06,33.45
2018,3,16,7,30,36.0,30.0,3.2,9.4,38.0,52.59,40.62
2018,3,16,7,45,40.5,60.0,3.3,9.4,71.5,84.15,68.39
2018,3,16,8,0,45.0,90.0,3.4,9.4,105.0,121.88,101.1
2018,3,16,8,15,135.0,129.0,3.45,9.5,183.0,240.88,204.07
2018,3,16,8,30,225.0,168.0,3.5,9.6,261.0,369.79,311.93
2018,3,16,8,45,345.0,167.5,3.55,9.7,329.5,467.82,393.23
2018,3,16,9,0,465.0,167.0,3.6,9.8,398.0,588.07,489.6
2018,3,16,9,15,464.5,152.5,3.6,9.9,400.5,583.79,485.14
2018,3,16,9,30,464.0,138.0,3.6,10.0,403.0,577.35,479.71
2018,3,16,9,45,416.5,166.5,3.65,10.15,416.0,578.53,477.91
2018,3,16,10,0,369.0,195.0,3.7,10.3,429.0,575.16,472.53
2018,3,16,10,15,613.5,154.5,3.8,10.45,566.5,765.88,621.64
2018,3,16,10,30,858.0,114.0,3.9,10.6,704.0,948.86,753.78
2018,3,16,10,45,609.5,172.0,3.95,10.75,598.5,790.39,635.36
2018,3,16,11,0,361.0,230.0,4.0,10.9,493.0,613.67,497.11
2018,3,16,11,15,364.5,238.0,4.1,11.0,508.5,623.16,504.83
2018,3,16,11,30,368.0,246.0,4.2,11.1,524.0,630.81,510.29
2018,3,16,11,45,512.5,233.5,4.3,11.25,626.0,745.76,600.13
2018,3,16,12,0,657.0,221.0,4.4,11.4,728.0,860.18,686.55
2018,3,16,12,15,692.5,207.0,4.45,11.5,741.5,863.53,688.47
2018,3,16,12,30,728.0,193.0,4.5,11.6,755.0,862.72,687.98
2018,3,16,12,45,828.0,147.0,4.6,11.65,781.0,875.91,698.42
2018,3,16,13,0,928.0,101.0,4.7,11.7,807.0,880.19,702.36
2018,3,16,13,15,861.0,126.0,4.75,11.75,771.0,826.23,663.17
2018,3,16,13,30,794.0,151.0,4.8,11.8,735.0,767.97,620.64
2018,3,16,13,45,735.0,166.0,4.85,11.8,693.5,708.73,574.96
2018,3,16,14,0,676.0,181.0,4.9,11.8,652.0,649.43,528.2
2018,3,16,14,15,730.5,153.0,4.9,11.75,642.5,623.25,508.21
2018,3,16,14,30,785.0,125.0,4.9,11.7,633.0,590.74,482.18
2018,3,16,14,45,825.5,107.5,4.9,11.65,614.5,554.15,451.42
2018,3,16,15,0,866.0,90.0,4.9,11.6,596.0,511.69,414.57
2018,3,16,15,15,848.0,87.0,4.9,11.6,553.0,452.01,362.41
2018,3,16,15,30,830.0,84.0,4.9,11.6,510.0,392.76,309.24
2018,3,16,15,45,804.5,81.5,4.75,11.35,462.5,332.29,254.13
2018,3,16,16,0,779.0,79.0,4.6,11.1,415.0,273.69,200.02
2018,3,16,16,15,743.5,75.0,4.4,10.85,364.5,213.91,145.92
2018,3,16,16,30,708.0,71.0,4.2,10.6,314.0,154.68,95.19
2018,3,16,16,45,655.5,65.5,4.0,10.35,262.0,99.58,55.28
2018,3,16,17,0,603.0,60.0,3.8,10.1,210.0,50.79,33.05
2018,3,16,17,15,519.0,53.5,3.6,9.85,161.0,40.21,30.62
2018,3,16,17,30,435.0,47.0,3.4,9.6,112.0,37.19,27.37
2018,3,16,17,45,300.0,35.5,3.2,9.3,72.0,29.21,18.7
2018,3,16,18,0,165.0,24.0,3.0,9.0,32.0,19.26,0.0
2018,3,16,18,15,82.5,12.0,2.95,8.9,16.0,11.44,0.0
2018,3,16,18,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,17,6,15,1.0,6.5,1.4,8.15,6.5,0.0,0.0
2018,3,17,6,30,2.0,13.0,1.4,8.5,13.0,13.08,0.0
2018,3,17,6,45,39.0,30.0,1.4,8.9,35.0,57.0,35.38
2018,3,17,7,0,76.0,47.0,1.4,9.3,57.0,94.81,73.86
2018,3,17,7,15,100.0,68.5,1.45,9.5,88.0,135.57,110.6
2018,3,17,7,30,124.0,90.0,1.5,9.7,119.0,177.97,148.13
2018,3,17,7,45,212.0,104.5,1.55,9.9,168.5,261.67,220.2
2018,3,17,8,0,300.0,119.0,1.6,10.1,218.0,344.45,289.84
2018,3,17,8,15,468.5,111.0,1.6,10.2,294.0,475.91,397.62
2018,3,17,8,30,637.0,103.0,1.6,10.3,370.0,615.16,506.71
2018,3,17,8,45,725.0,93.5,1.6,10.45,431.0,695.43,564.5
2018,3,17,9,0,813.0,84.0,1.6,10.6,492.0,775.79,620.79
2018,3,17,9,15,644.0,126.5,1.6,10.75,467.0,712.41,571.6
2018,3,17,9,30,475.0,169.0,1.6,10.9,442.0,624.74,503.76
2018,3,17,9,45,345.0,213.0,1.6,11.05,418.0,554.39,447.19
2018,3,17,10,0,215.0,257.0,1.6,11.2,394.0,477.57,384.39
2018,3,17,10,15,158.5,266.0,1.6,11.35,370.0,436.68,350.95
2018,3,17,10,30,102.0,275.0,1.6,11.5,346.0,393.6,315.28
2018,3,17,10,45,81.5,280.0,1.6,11.65,338.0,364.8,291.96
2018,3,17,11,0,61.0,285.0,1.6,11.8,330.0,349.35,278.78
2018,3,17,11,15,45.5,258.5,1.65,11.85,292.5,304.42,243.16
2018,3,17,11,30,30.0,232.0,1.7,11.9,255.0,260.36,207.98
2018,3,17,11,45,28.0,237.5,1.75,12.0,259.0,262.93,209.93
2018,3,17,12,0,26.0,243.0,1.8,12.1,263.0,265.36,211.6
2018,3,17,12,15,47.5,294.0,1.9,12.1,331.0,335.97,267.66
2018,3,17,12,30,69.0,345.0,2.0,12.1,399.0,405.35,321.47
2018,3,17,12,45,114.5,353.5,2.1,12.1,441.5,458.76,363.47
2018,3,17,13,0,160.0,362.0,2.2,12.1,484.0,498.75,394.99
2018,3,17,13,15,180.5,335.0,2.25,12.1,470.5,479.37,381.13
2018,3,17,13,30,201.0,308.0,2.3,12.1,457.0,458.63,366.42
2018,3,17,13,45,142.5,271.5,2.4,12.1,375.5,369.83,297.07
2018,3,17,14,0,84.0,235.0,2.5,12.1,294.0,286.11,230.46
2018,3,17,14,15,130.5,203.0,2.5,12.05,290.0,279.25,226.5
2018,3,17,14,30,177.0,171.0,2.5,12.0,286.0,270.67,220.37
2018,3,17,14,45,134.0,133.5,2.45,11.95,218.0,200.89,163.1
2018,3,17,15,0,91.0,96.0,2.4,11.9,150.0,135.95,109.19
2018,3,17,15,15,48.0,87.5,2.4,11.9,116.0,103.22,81.65
2018,3,17,15,30,5.0,79.0,2.4,11.9,82.0,75.45,58.6
2018,3,17,15,45,3.0,71.0,2.3,11.75,72.5,67.03,51.7
2018,3,17,16,0,1.0,63.0,2.2,11.6,63.0,58.86,44.95
2018,3,17,16,15,124.0,69.5,2.1,11.35,112.5,85.98,63.24
2018,3,17,16,30,247.0,76.0,2.0,11.1,162.0,96.35,66.18
2018,3,17,16,45,383.0,71.0,1.9,10.8,179.5,84.54,52.6
2018,3,17,17,0,519.0,66.0,1.8,10.5,197.0,55.27,37.21
2018,3,17,17,15,477.0,56.5,1.75,10.05,155.5,42.62,32.81
2018,3,17,17,30,435.0,47.0,1.7,9.6,114.0,36.97,27.26
2018,3,17,17,45,304.5,35.5,1.7,9.15,73.5,28.99,18.8
2018,3,17,18,0,174.0,24.0,1.7,8.7,33.0,19.2,0.0
2018,3,17,18,15,87.0,12.0,1.7,8.55,16.5,11.44,0.0
2018,3,17,18,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,18,6,15,69.0,9.5,1.15,7.35,12.0,0.0,0.0
2018,3,18,6,30,138.0,19.0,1.2,7.6,24.0,66.08,0.0
2018,3,18,6,45,113.0,31.0,1.25,7.9,39.5,95.38,65.63
2018,3,18,7,0,88.0,43.0,1.3,8.2,55.0,101.38,79.92
2018,3,18,7,15,65.5,66.0,1.3,8.55,77.0,113.83,92.52
2018,3,18,7,30,43.0,89.0,1.3,8.9,99.0,122.25,100.44
2018,3,18,7,45,108.5,109.0,1.3,9.3,143.0,194.46,163.05
2018,3,18,8,0,174.0,129.0,1.3,9.7,187.0,264.11,222.08
2018,3,18,8,15,358.5,126.0,1.35,10.2,270.0,418.01,349.42
2018,3,18,8,30,543.0,123.0,1.4,10.7,353.0,564.81,465.14
2018,3,18,8,45,528.5,130.5,1.5,11.25,375.5,581.76,475.63
2018,3,18,9,0,514.0,138.0,1.6,11.8,398.0,595.86,484.78
2018,3,18,9,15,285.5,191.0,1.6,12.15,337.5,465.34,378.28
2018,3,18,9,30,57.0,244.0,1.6,12.5,277.0,307.35,247.35
2018,3,18,9,45,81.5,268.5,1.65,12.85,319.0,356.36,286.57
2018,3,18,10,0,106.0,293.0,1.7,13.2,361.0,405.95,324.5
2018,3,18,10,15,159.5,310.0,1.65,13.45,418.0,488.16,387.13
2018,3,18,10,30,213.0,327.0,1.6,13.7,475.0,556.95,437.97
2018,3,18,10,45,243.5,335.0,1.55,13.9,510.0,593.64,463.89
2018,3,18,11,0,274.0,343.0,1.5,14.1,545.0,643.45,498.84
2018,3,18,11,15,264.0,353.5,1.4,14.15,551.5,642.18,495.66
2018,3,18,11,30,254.0,364.0,1.3,14.2,558.0,639.55,492.05
2018,3,18,11,45,254.5,368.5,1.25,14.25,565.0,639.01,490.81
2018,3,18,12,0,255.0,373.0,1.2,14.3,572.0,637.19,488.7
2018,3,18,12,15,220.0,376.5,1.2,14.2,548.5,589.9,454.12
2018,3,18,12,30,185.0,380.0,1.2,14.1,525.0,554.68,428.16
2018,3,18,12,45,176.5,377.0,1.15,14.0,514.0,536.23,414.66
2018,3,18,13,0,168.0,374.0,1.1,13.9,503.0,517.56,400.84
2018,3,18,13,15,165.5,365.5,1.15,13.85,490.5,498.05,387.13
2018,3,18,13,30,163.0,357.0,1.2,13.8,478.0,478.25,373.08
2018,3,18,13,45,122.0,339.5,1.2,13.7,428.5,421.46,330.22
2018,3,18,14,0,81.0,322.0,1.2,13.6,379.0,363.24,285.93
2018,3,18,14,15,62.0,295.0,1.2,13.5,337.5,319.29,252.52
2018,3,18,14,30,43.0,268.0,1.2,13.4,296.0,277.5,220.27
2018,3,18,14,45,29.0,238.0,1.2,13.3,256.5,237.95,189.48
2018,3,18,15,0,15.0,208.0,1.2,13.2,217.0,199.73,159.38
2018,3,18,15,15,51.5,199.0,1.2,13.2,226.5,205.62,164.48
2018,3,18,15,30,88.0,190.0,1.2,13.2,236.0,206.7,164.91
2018,3,18,15,45,145.0,186.5,1.05,12.85,254.0,213.99,169.26
2018,3,18,16,0,202.0,183.0,0.9,12.5,272.0,213.9,166.46
2018,3,18,16,15,191.0,161.0,0.9,12.25,237.0,177.85,136.36
2018,3,18,16,30,180.0,139.0,0.9,12.0,202.0,143.35,108.06
2018,3,18,16,45,153.5,119.0,0.85,11.75,166.5,110.75,83.18
2018,3,18,17,0,127.0,99.0,0.8,11.5,131.0,81.68,63.18
2018,3,18,17,15,101.5,77.5,0.85,11.35,99.5,63.13,50.9
2018,3,18,17,30,76.0,56.0,0.9,11.2,68.0,46.61,35.62
2018,3,18,17,45,47.5,37.5,0.9,11.05,44.0,31.8,21.22
2018,3,18,18,0,19.0,19.0,0.9,10.9,20.0,17.22,0.0
2018,3,18,18,15,9.5,9.5,0.95,10.85,10.0,9.05,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,19,6,15,87.5,10.5,2.2,6.6,14.5,10.01,0.0
2018,3,19,6,30,175.0,21.0,2.3,7.3,29.0,96.74,0.0
2018,3,19,6,45,259.0,32.5,2.35,7.95,61.5,165.28,120.38
2018,3,19,7,0,343.0,44.0,2.4,8.6,94.0,231.92,187.91
2018,3,19,7,15,436.0,55.0,2.45,9.15,144.5,311.36,259.08
2018,3,19,7,30,529.0,66.0,2.5,9.7,195.0,399.6,335.47
2018,3,19,7,45,634.0,66.0,2.6,10.25,256.0,490.16,411.66
2018,3,19,8,0,739.0,66.0,2.7,10.8,317.0,585.15,488.76
2018,3,19,8,15,711.0,80.5,2.9,11.35,352.5,618.3,513.87
2018,3,19,8,30,683.0,95.0,3.1,11.9,388.0,643.46,531.59
2018,3,19,8,45,600.5,127.5,3.3,12.45,406.5,641.91,528.01
2018,3,19,9,0,518.0,160.0,3.5,13.0,425.0,626.44,512.95
2018,3,19,9,15,547.0,166.0,3.4,13.35,467.0,672.72,546.74
2018,3,19,9,30,576.0,172.0,3.3,13.7,509.0,718.56,579.06
2018,3,19,9,45,595.5,178.0,3.25,14.0,546.0,760.91,608.14
2018,3,19,10,0,615.0,184.0,3.2,14.3,583.0,795.98,631.43
2018,3,19,10,15,601.0,201.0,3.1,14.55,606.5,809.56,638.29
2018,3,19,10,30,587.0,218.0,3.0,14.8,630.0,815.28,639.6
2018,3,19,10,45,581.0,229.5,2.85,15.05,649.0,824.73,643.51
2018,3,19,11,0,575.0,241.0,2.7,15.3,668.0,831.37,645.37
2018,3,19,11,15,488.5,281.5,2.65,15.6,649.5,789.93,611.57
2018,3,19,11,30,402.0,322.0,2.6,15.9,631.0,733.87,568.0
2018,3,19,11,45,316.5,349.5,2.55,16.2,594.5,676.69,523.51
2018,3,19,12,0,231.0,377.0,2.5,16.5,558.0,607.63,470.27
2018,3,19,12,15,282.0,360.5,2.35,16.7,582.0,640.24,494.69
2018,3,19,12,30,333.0,344.0,2.2,16.9,606.0,658.37,507.79
2018,3,19,12,45,395.5,323.0,2.05,17.1,631.0,678.43,522.43
2018,3,19,13,0,458.0,302.0,1.9,17.3,656.0,702.31,539.17
2018,3,19,13,15,348.5,326.0,1.8,17.45,592.5,612.35,471.34
2018,3,19,13,30,239.0,350.0,1.7,17.6,529.0,529.42,408.51
2018,3,19,13,45,264.0,336.5,1.6,17.7,528.5,527.27,407.47
2018,3,19,14,0,289.0,323.0,1.5,17.8,528.0,515.99,399.05
2018,3,19,14,15,268.0,312.0,1.4,17.55,495.5,474.85,368.3
2018,3,19,14,30,247.0,301.0,1.3,17.3,463.0,432.09,336.24
2018,3,19,14,45,281.0,269.5,1.15,17.05,444.5,407.86,318.09
2018,3,19,15,0,315.0,238.0,1.0,16.8,426.0,377.23,294.21
2018,3,19,15,15,253.0,232.5,1.0,16.8,376.5,324.4,252.92
2018,3,19,15,30,191.0,227.0,1.0,16.8,327.0,277.9,216.57
2018,3,19,15,45,211.5,204.0,0.8,16.45,305.5,250.24,193.47
2018,3,19,16,0,232.0,181.0,0.6,16.1,284.0,218.93,166.65
2018,3,19,16,15,288.0,148.5,0.65,15.8,261.0,185.51,136.62
2018,3,19,16,30,344.0,116.0,0.7,15.5,238.0,143.22,99.16
2018,3,19,16,45,423.0,91.5,0.75,15.15,217.5,104.64,66.65
2018,3,19,17,0,502.0,67.0,0.8,14.8,197.0,56.65,37.13
2018,3,19,17,15,421.0,58.5,0.9,14.35,150.5,43.9,33.42
2018,3,19,17,30,340.0,50.0,1.0,13.9,104.0,38.1,27.86
2018,3,19,17,45,232.0,36.5,1.1,13.45,67.0,28.36,18.28
2018,3,19,18,0,124.0,23.0,1.2,13.0,30.0,18.22,0.0
2018,3,19,18,15,62.0,11.5,1.3,12.75,15.0,10.96,0.0
2018,3,19,18,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,20,6,15,0.0,4.0,1.0,11.05,4.0,3.81,0.0
2018,3,20,6,30,0.0,8.0,1.2,11.1,8.0,7.41,0.0
2018,3,20,6,45,0.0,15.5,1.45,11.15,15.5,14.37,5.73
2018,3,20,7,0,0.0,23.0,1.7,11.2,23.0,21.33,12.41
2018,3,20,7,15,0.0,33.0,1.9,11.25,33.0,30.63,20.7
2018,3,20,7,30,0.0,43.0,2.1,11.3,43.0,39.94,28.93
2018,3,20,7,45,0.0,43.5,2.3,11.4,43.5,40.4,29.39
2018,3,20,8,0,0.0,44.0,2.5,11.5,44.0,40.87,29.77
2018,3,20,8,15,0.0,47.0,2.55,11.6,47.0,43.67,32.1
2018,3,20,8,30,0.0,50.0,2.6,11.7,50.0,46.47,34.39
2018,3,20,8,45,0.0,49.0,2.7,11.8,49.0,45.55,33.47
2018,3,20,9,0,0.0,48.0,2.8,11.9,48.0,44.63,32.56
2018,3,20,9,15,0.0,87.0,2.9,11.95,87.0,81.06,63.26
2018,3,20,9,30,0.0,126.0,3.0,12.0,126.0,119.24,94.96
2018,3,20,9,45,0.0,123.5,3.1,12.05,123.5,116.51,92.4
2018,3,20,10,0,0.0,121.0,3.2,12.1,121.0,113.9,90.02
2018,3,20,10,15,0.0,119.0,3.3,12.15,119.0,111.85,88.14
2018,3,20,10,30,0.0,117.0,3.4,12.2,117.0,109.86,86.33
2018,3,20,10,45,0.0,109.0,3.5,12.25,109.0,102.11,79.78
2018,3,20,11,0,0.0,101.0,3.6,12.3,101.0,94.44,73.33
2018,3,20,11,15,0.0,107.5,3.7,12.35,107.5,100.66,78.4
2018,3,20,11,30,0.0,114.0,3.8,12.4,114.0,106.87,83.44
2018,3,20,11,45,0.0,118.5,3.9,12.45,118.5,111.16,86.9
2018,3,20,12,0,0.0,123.0,4.0,12.5,123.0,115.42,90.36
2018,3,20,12,15,0.0,108.5,4.1,12.5,108.5,101.56,78.95
2018,3,20,12,30,0.0,94.0,4.2,12.5,94.0,87.81,67.61
2018,3,20,12,45,0.0,83.0,4.3,12.55,83.0,77.48,59.08
2018,3,20,13,0,0.0,72.0,4.4,12.6,72.0,67.18,50.55
2018,3,20,13,15,0.0,63.5,4.2,12.6,63.5,59.23,43.98
2018,3,20,13,30,0.0,55.0,4.0,12.6,55.0,51.27,37.39
2018,3,20,13,45,0.0,56.0,3.75,12.6,56.0,52.2,38.21
2018,3,20,14,0,0.0,57.0,3.5,12.6,57.0,53.12,39.04
2018,3,20,14,15,0.0,59.5,3.4,12.6,59.5,55.44,41.06
2018,3,20,14,30,0.0,62.0,3.3,12.6,62.0,57.75,43.09
2018,3,20,14,45,0.0,63.5,3.15,12.65,63.5,59.14,44.34
2018,3,20,15,0,0.0,65.0,3.0,12.7,65.0,60.52,45.61
2018,3,20,15,15,0.0,63.0,3.0,12.7,63.0,58.64,44.15
2018,3,20,15,30,0.0,61.0,3.0,12.7,61.0,56.76,42.69
2018,3,20,15,45,0.0,56.5,2.9,12.6,56.5,52.55,39.27
2018,3,20,16,0,0.0,52.0,2.8,12.5,52.0,48.34,35.83
2018,3,20,16,15,0.0,53.0,2.8,12.45,53.0,49.26,36.74
2018,3,20,16,30,0.0,54.0,2.8,12.4,54.0,50.19,37.63
2018,3,20,16,45,0.0,47.5,2.75,12.35,47.5,44.13,32.47
2018,3,20,17,0,0.0,41.0,2.7,12.3,41.0,38.07,27.22
2018,3,20,17,15,0.0,32.0,2.8,12.2,32.0,29.7,21.02
2018,3,20,17,30,0.0,23.0,2.9,12.1,23.0,21.33,13.26
2018,3,20,17,45,0.0,15.5,3.0,12.05,15.5,14.36,6.6
2018,3,20,18,0,0.0,8.0,3.1,12.0,8.0,7.41,0.0
2018,3,20,18,15,0.0,4.0,3.15,12.0,4.0,3.81,0.0
2018,3,20,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.55,12.6,1.5,1.43,0.0
2018,3,21,6,30,0.0,3.0,1.6,12.8,3.0,2.77,0.0
2018,3,21,6,45,0.0,4.5,1.6,13.05,4.5,4.16,0.0
2018,3,21,7,0,0.0,6.0,1.6,13.3,6.0,5.55,0.0
2018,3,21,7,15,0.0,9.0,1.7,13.5,9.0,8.33,1.48
2018,3,21,7,30,0.0,12.0,1.8,13.7,12.0,11.11,3.92
2018,3,21,7,45,0.0,13.5,1.85,13.85,13.5,12.51,5.14
2018,3,21,8,0,0.0,15.0,1.9,14.0,15.0,13.9,6.33
2018,3,21,8,15,0.0,17.0,1.9,14.2,17.0,15.77,7.9
2018,3,21,8,30,0.0,19.0,1.9,14.4,19.0,17.63,9.44
2018,3,21,8,45,0.0,26.0,1.95,14.6,26.0,24.14,14.93
2018,3,21,9,0,0.0,33.0,2.0,14.8,33.0,30.66,20.38
2018,3,21,9,15,0.0,48.0,2.1,15.05,48.0,44.65,32.04
2018,3,21,9,30,0.0,63.0,2.2,15.3,63.0,58.65,43.6
2018,3,21,9,45,0.0,80.5,2.25,15.5,80.5,75.02,57.01
2018,3,21,10,0,0.0,98.0,2.3,15.7,98.0,91.52,70.41
2018,3,21,10,15,1.5,133.5,2.5,16.0,134.5,127.42,99.54
2018,3,21,10,30,3.0,169.0,2.7,16.3,171.0,163.74,128.59
2018,3,21,10,45,7.5,206.0,2.9,16.55,211.5,204.71,161.16
2018,3,21,11,0,12.0,243.0,3.1,16.8,252.0,245.87,193.46
2018,3,21,11,15,16.0,263.5,3.25,16.9,276.0,269.78,212.05
2018,3,21,11,30,20.0,284.0,3.4,17.0,300.0,293.52,230.47
2018,3,21,11,45,20.5,286.0,3.5,17.05,302.5,295.02,231.46
2018,3,21,12,0,21.0,288.0,3.6,17.1,305.0,296.43,232.5
2018,3,21,12,15,20.5,287.0,3.6,17.05,303.5,293.85,230.47
2018,3,21,12,30,20.0,286.0,3.6,17.0,302.0,291.24,228.46
2018,3,21,12,45,18.0,274.0,3.6,17.0,288.0,276.49,216.95
2018,3,21,13,0,16.0,262.0,3.6,17.0,274.0,261.95,205.64
2018,3,21,13,15,20.5,272.0,3.6,16.95,287.5,274.09,215.47
2018,3,21,13,30,25.0,282.0,3.6,16.9,301.0,285.71,224.84
2018,3,21,13,45,28.5,280.0,3.6,16.85,301.0,289.31,227.95
2018,3,21,14,0,32.0,278.0,3.6,16.8,301.0,286.85,226.36
2018,3,21,14,15,52.5,283.0,3.65,16.8,319.0,301.47,238.53
2018,3,21,14,30,73.0,288.0,3.7,16.8,337.0,313.72,248.63
2018,3,21,14,45,60.0,268.0,3.75,16.8,306.5,282.17,223.83
2018,3,21,15,0,47.0,248.0,3.8,16.8,276.0,252.14,200.21
2018,3,21,15,15,66.0,234.5,3.8,16.8,271.0,243.49,193.5
2018,3,21,15,30,85.0,221.0,3.8,16.8,266.0,232.66,184.59
2018,3,21,15,45,106.5,192.5,3.8,16.5,243.5,206.84,163.25
2018,3,21,16,0,128.0,164.0,3.8,16.2,221.0,179.17,139.7
2018,3,21,16,15,132.5,146.0,3.8,16.0,199.0,154.48,118.63
2018,3,21,16,30,137.0,128.0,3.8,15.8,177.0,129.36,97.4
2018,3,21,16,45,95.0,101.5,3.8,15.6,133.0,93.7,70.15
2018,3,21,17,0,53.0,75.0,3.8,15.4,89.0,66.96,50.64
2018,3,21,17,15,41.5,62.0,3.85,15.3,71.5,54.73,42.83
2018,3,21,17,30,30.0,49.0,3.9,15.2,54.0,43.47,32.42
2018,3,21,17,45,19.5,33.5,3.9,15.05,36.5,30.15,19.87
2018,3,21,18,0,9.0,18.0,3.9,14.9,19.0,16.63,2.04
2018,3,21,18,15,6.0,10.0,3.95,14.85,10.5,9.53,0.0
2018,3,21,18,30,3.0,2.0,4.0,14.8,2.0,0.0,0.0
2018,3,21,18,45,1.5,1.0,4.05,14.75,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,4.6,14.45,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,4.75,14.4,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.8,14.35,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,5.2,14.15,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,5.2,14.05,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,5.15,13.95,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,5.1,13.85,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,5.1,13.75,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.8,13.65,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.55,13.6,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,3,22,6,15,1.5,9.5,3.9,13.65,9.5,9.51,0.0
2018,3,22,6,30,3.0,19.0,4.0,13.7,19.0,19.44,0.0
2018,3,22,6,45,13.5,37.5,4.05,13.75,39.5,48.23,33.06
2018,3,22,7,0,24.0,56.0,4.1,13.8,60.0,73.64,56.15
2018,3,22,7,15,28.0,60.0,4.1,13.85,66.0,77.18,60.24
2018,3,22,7,30,32.0,64.0,4.1,13.9,72.0,83.09,65.92
2018,3,22,7,45,16.0,42.5,4.1,13.95,46.5,50.37,37.97
2018,3,22,8,0,0.0,21.0,4.1,14.0,21.0,19.48,11.09
2018,3,22,8,15,0.0,35.0,4.15,13.95,35.0,32.5,22.21
2018,3,22,8,30,0.0,49.0,4.2,13.9,49.0,45.54,33.24
2018,3,22,8,45,80.5,107.5,4.25,13.9,150.0,180.27,149.06
2018,3,22,9,0,161.0,166.0,4.3,13.9,251.0,315.27,261.27
2018,3,22,9,15,220.0,198.0,4.4,13.75,324.0,419.37,345.24
2018,3,22,9,30,279.0,230.0,4.5,13.6,397.0,512.89,419.26
2018,3,22,9,45,204.0,245.0,4.6,13.45,371.5,452.73,369.29
2018,3,22,10,0,129.0,260.0,4.7,13.3,346.0,402.46,326.88
2018,3,22,10,15,296.0,247.5,4.7,13.2,456.0,559.05,454.41
2018,3,22,10,30,463.0,235.0,4.7,13.1,566.0,719.92,579.91
2018,3,22,10,45,682.5,168.5,4.75,13.0,675.0,863.52,689.03
2018,3,22,11,0,902.0,102.0,4.8,12.9,784.0,986.61,777.12
2018,3,22,11,15,818.5,141.5,4.85,12.95,770.5,956.25,754.04
2018,3,22,11,30,735.0,181.0,4.9,13.0,757.0,918.59,726.75
2018,3,22,11,45,524.0,271.5,4.95,13.1,684.5,801.84,637.58
2018,3,22,12,0,313.0,362.0,5.0,13.2,612.0,679.62,540.07
2018,3,22,12,15,398.0,335.0,5.05,13.3,652.5,719.56,573.05
2018,3,22,12,30,483.0,308.0,5.1,13.4,693.0,764.95,608.73
2018,3,22,12,45,604.5,250.0,5.15,13.5,727.5,797.72,636.32
2018,3,22,13,0,726.0,192.0,5.2,13.6,762.0,820.63,655.99
2018,3,22,13,15,820.0,147.0,5.3,13.6,778.5,821.56,657.53
2018,3,22,13,30,914.0,102.0,5.4,13.6,795.0,813.32,652.47
2018,3,22,13,45,911.5,100.0,5.45,13.65,773.5,772.71,622.85
2018,3,22,14,0,909.0,98.0,5.5,13.7,752.0,729.49,591.17
2018,3,22,14,15,902.0,96.0,5.55,13.55,722.5,680.95,553.17
2018,3,22,14,30,895.0,94.0,5.6,13.4,693.0,630.59,512.72
2018,3,22,14,45,884.0,92.5,5.65,13.3,656.5,576.93,468.4
2018,3,22,15,0,873.0,91.0,5.7,13.2,620.0,522.32,422.02
2018,3,22,15,15,856.0,88.5,5.7,13.2,577.0,461.93,369.47
2018,3,22,15,30,839.0,86.0,5.7,13.2,534.0,402.79,316.53
2018,3,22,15,45,819.5,83.0,5.7,12.75,488.0,342.98,262.32
2018,3,22,16,0,800.0,80.0,5.7,12.3,442.0,284.35,208.23
2018,3,22,16,15,771.5,76.5,5.6,12.0,392.5,224.89,153.98
2018,3,22,16,30,743.0,73.0,5.5,11.7,343.0,168.29,104.82
2018,3,22,16,45,698.0,68.0,5.4,11.35,290.5,108.47,60.1
2018,3,22,17,0,653.0,63.0,5.3,11.0,238.0,57.29,35.18
2018,3,22,17,15,578.5,56.5,5.15,10.65,186.5,41.86,32.11
2018,3,22,17,30,504.0,50.0,5.0,10.3,135.0,38.85,29.02
2018,3,22,17,45,379.0,40.0,4.8,9.9,91.5,32.44,22.42
2018,3,22,18,0,254.0,30.0,4.6,9.5,48.0,25.87,8.58
2018,3,22,18,15,141.0,18.0,4.5,9.35,26.5,17.16,0.0
2018,3,22,18,30,28.0,6.0,4.4,9.2,5.0,0.0,0.0
2018,3,22,18,45,14.0,3.0,4.3,9.05,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,4.1,8.75,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,3.35,7.9,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.65,7.05,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.45,6.75,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,23,6,15,98.5,13.0,1.8,8.45,19.5,42.74,0.0
2018,3,23,6,30,197.0,26.0,1.8,9.1,39.0,117.16,41.18
2018,3,23,6,45,333.5,38.0,1.8,9.75,83.0,205.35,158.79
2018,3,23,7,0,470.0,50.0,1.8,10.4,127.0,302.84,245.89
2018,3,23,7,15,550.0,56.0,1.9,10.7,178.0,377.84,312.47
2018,3,23,7,30,630.0,62.0,2.0,11.0,229.0,459.47,382.24
2018,3,23,7,45,651.5,68.0,2.05,11.35,272.5,510.68,424.96
2018,3,23,8,0,673.0,74.0,2.1,11.7,316.0,562.13,466.12
2018,3,23,8,15,513.0,110.5,2.15,11.9,311.0,513.95,425.96
2018,3,23,8,30,353.0,147.0,2.2,12.1,306.0,456.22,377.22
2018,3,23,8,45,417.0,156.0,2.25,12.35,363.5,529.81,435.33
2018,3,23,9,0,481.0,165.0,2.3,12.6,421.0,606.4,493.44
2018,3,23,9,15,371.0,206.5,2.4,12.8,413.5,559.09,453.23
2018,3,23,9,30,261.0,248.0,2.5,13.0,406.0,518.33,418.02
2018,3,23,9,45,321.0,253.0,2.6,13.2,459.5,582.37,467.63
2018,3,23,10,0,381.0,258.0,2.7,13.4,513.0,647.67,516.65
2018,3,23,10,15,503.0,233.0,2.85,13.55,585.5,752.82,596.06
2018,3,23,10,30,625.0,208.0,3.0,13.7,658.0,850.24,667.91
2018,3,23,10,45,633.0,214.5,3.1,13.85,683.0,867.47,678.73
2018,3,23,11,0,641.0,221.0,3.2,14.0,708.0,881.83,688.24
2018,3,23,11,15,585.5,249.5,3.35,14.1,701.5,851.43,664.91
2018,3,23,11,30,530.0,278.0,3.5,14.2,695.0,823.18,643.19
2018,3,23,11,45,694.5,209.5,3.6,14.3,762.0,902.51,703.53
2018,3,23,12,0,859.0,141.0,3.7,14.4,829.0,966.11,747.77
2018,3,23,12,15,905.0,120.5,3.8,14.4,845.5,962.42,745.23
2018,3,23,12,30,951.0,100.0,3.9,14.4,862.0,961.4,745.24
2018,3,23,12,45,950.0,98.5,4.0,14.4,854.0,933.97,726.74
2018,3,23,13,0,949.0,97.0,4.1,14.4,846.0,903.14,705.95
2018,3,23,13,15,944.5,96.5,4.1,14.3,829.5,867.22,681.18
2018,3,23,13,30,940.0,96.0,4.1,14.2,813.0,828.39,654.18
2018,3,23,13,45,932.5,95.0,4.15,14.15,788.0,784.12,623.09
2018,3,23,14,0,925.0,94.0,4.2,14.1,763.0,737.56,590.02
2018,3,23,14,15,916.0,92.5,4.2,13.95,732.0,687.5,551.86
2018,3,23,14,30,907.0,91.0,4.2,13.8,701.0,635.76,511.1
2018,3,23,14,45,894.5,89.5,4.25,13.7,663.5,580.67,466.66
2018,3,23,15,0,882.0,88.0,4.3,13.6,626.0,524.77,420.16
2018,3,23,15,15,865.0,85.5,4.3,13.6,582.5,465.39,369.2
2018,3,23,15,30,848.0,83.0,4.3,13.6,539.0,404.14,315.3
2018,3,23,15,45,823.0,80.5,4.2,13.25,490.5,342.48,260.1
2018,3,23,16,0,798.0,78.0,4.1,12.9,442.0,282.64,205.59
2018,3,23,16,15,762.5,75.0,3.95,12.65,390.5,222.3,151.34
2018,3,23,16,30,727.0,72.0,3.8,12.4,339.0,165.67,102.78
2018,3,23,16,45,674.0,68.5,3.7,12.2,286.5,107.48,59.78
2018,3,23,17,0,621.0,65.0,3.6,12.0,234.0,58.85,36.36
2018,3,23,17,15,542.5,58.5,3.35,11.55,183.0,43.35,33.37
2018,3,23,17,30,464.0,52.0,3.1,11.1,132.0,40.46,30.41
2018,3,23,17,45,340.0,41.5,2.9,10.7,89.5,33.66,23.53
2018,3,23,18,0,216.0,31.0,2.7,10.3,47.0,24.69,9.42
2018,3,23,18,15,119.5,18.5,2.7,10.15,26.0,17.63,0.0
2018,3,23,18,30,23.0,6.0,2.7,10.0,5.0,0.0,0.0
2018,3,23,18,45,11.5,3.0,2.7,9.85,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,24,5,45,7.5,2.5,1.75,8.25,2.0,0.0,0.0
2018,3,24,6,0,15.0,5.0,1.7,8.3,4.0,0.0,0.0
2018,3,24,6,15,29.5,8.0,1.8,8.75,9.0,16.8,0.0
2018,3,24,6,30,44.0,11.0,1.9,9.2,14.0,32.2,11.4
2018,3,24,6,45,81.5,17.5,2.0,9.65,29.0,66.54,49.22
2018,3,24,7,0,119.0,24.0,2.1,10.1,44.0,96.3,76.88
2018,3,24,7,15,115.5,35.0,2.15,10.25,60.0,105.78,86.72
2018,3,24,7,30,112.0,46.0,2.2,10.4,76.0,122.3,101.85
2018,3,24,7,45,133.5,89.0,2.25,10.55,132.5,184.07,155.01
2018,3,24,8,0,155.0,132.0,2.3,10.7,189.0,255.0,214.4
2018,3,24,8,15,234.0,153.0,2.4,10.9,252.5,352.87,295.68
2018,3,24,8,30,313.0,174.0,2.5,11.1,316.0,445.56,370.57
2018,3,24,8,45,467.5,159.5,2.55,11.3,397.5,575.01,473.84
2018,3,24,9,0,622.0,145.0,2.6,11.5,479.0,707.36,575.15
2018,3,24,9,15,685.0,137.5,2.75,11.7,532.5,771.48,620.63
2018,3,24,9,30,748.0,130.0,2.9,11.9,586.0,835.91,666.16
2018,3,24,9,45,733.0,145.5,3.0,12.05,615.0,856.33,679.13
2018,3,24,10,0,718.0,161.0,3.1,12.2,644.0,872.8,689.71
2018,3,24,10,15,798.5,139.0,3.25,12.3,699.0,927.78,728.32
2018,3,24,10,30,879.0,117.0,3.4,12.4,754.0,987.24,769.37
2018,3,24,10,45,915.5,106.0,3.55,12.5,788.5,1006.21,781.88
2018,3,24,11,0,952.0,95.0,3.7,12.6,823.0,1030.32,798.43
