Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,11,30,732.0,212.0,1.9,18.2,821.0,960.39,715.14
2018,4,3,11,45,720.5,218.5,1.85,18.4,822.5,945.77,704.45
2018,4,3,12,0,709.0,225.0,1.8,18.6,824.0,928.21,691.67
2018,4,3,12,15,785.0,187.0,1.85,18.7,849.5,938.28,698.84
2018,4,3,12,30,861.0,149.0,1.9,18.8,875.0,948.97,706.22
2018,4,3,12,45,822.0,165.0,2.0,18.9,852.5,906.26,678.73
2018,4,3,13,0,783.0,181.0,2.1,19.0,830.0,862.04,650.37
2018,4,3,13,15,725.5,204.0,2.15,18.95,796.0,812.08,617.2
2018,4,3,13,30,668.0,227.0,2.2,18.9,762.0,759.31,579.85
2018,4,3,13,45,691.5,207.5,2.3,18.85,747.0,727.83,559.24
2018,4,3,14,0,715.0,188.0,2.4,18.8,732.0,692.56,535.07
2018,4,3,14,15,733.0,170.5,2.5,18.65,708.5,651.75,506.21
2018,4,3,14,30,751.0,153.0,2.6,18.5,685.0,607.62,473.89
2018,4,3,14,45,773.0,135.5,2.7,18.35,658.0,563.64,440.41
2018,4,3,15,0,795.0,118.0,2.8,18.2,631.0,515.25,402.13
2018,4,3,15,15,790.5,111.5,2.8,18.2,592.5,461.41,357.57
2018,4,3,15,30,786.0,105.0,2.8,18.2,554.0,406.75,310.92
2018,4,3,15,45,761.5,103.5,2.9,17.65,508.5,349.35,261.73
2018,4,3,16,0,737.0,102.0,3.0,17.1,463.0,290.53,210.39
2018,4,3,16,15,703.0,97.5,3.0,16.6,412.0,232.04,159.42
2018,4,3,16,30,669.0,93.0,3.0,16.1,361.0,177.18,113.17
2018,4,3,16,45,622.0,87.0,3.0,15.65,309.0,123.76,73.36
2018,4,3,17,0,575.0,81.0,3.0,15.2,257.0,76.12,47.59
2018,4,3,17,15,505.5,72.5,2.95,14.6,205.5,53.42,42.04
2018,4,3,17,30,436.0,64.0,2.9,14.0,154.0,49.25,38.14
2018,4,3,17,45,325.0,51.5,2.8,13.35,108.0,39.38,28.94
2018,4,3,18,0,214.0,39.0,2.7,12.7,62.0,30.49,19.85
2018,4,3,18,15,126.5,24.5,2.65,12.4,36.0,19.56,0.0
2018,4,3,18,30,39.0,10.0,2.6,12.1,10.0,9.53,0.0
2018,4,3,18,45,19.5,5.0,2.55,11.8,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,4,5,45,19.0,7.0,2.4,10.45,7.5,0.0,0.0
2018,4,4,6,0,38.0,14.0,2.5,10.6,15.0,24.23,0.0
2018,4,4,6,15,100.0,29.5,2.6,10.95,40.0,78.68,41.83
2018,4,4,6,30,162.0,45.0,2.7,11.3,65.0,128.24,98.64
2018,4,4,6,45,223.5,61.0,2.8,11.65,103.0,190.96,154.73
2018,4,4,7,0,285.0,77.0,2.9,12.0,141.0,252.72,209.31
2018,4,4,7,15,271.5,97.0,2.8,12.35,171.0,273.2,228.16
2018,4,4,7,30,258.0,117.0,2.7,12.7,201.0,300.9,251.55
2018,4,4,7,45,297.0,135.0,2.65,13.05,247.5,358.81,299.22
2018,4,4,8,0,336.0,153.0,2.6,13.4,294.0,419.51,347.66
2018,4,4,8,15,337.0,169.0,2.55,13.75,325.0,451.72,371.75
2018,4,4,8,30,338.0,185.0,2.5,14.1,356.0,482.93,394.54
2018,4,4,8,45,233.5,223.5,2.45,14.5,347.0,452.43,366.15
2018,4,4,9,0,129.0,262.0,2.4,14.9,338.0,400.16,321.03
2018,4,4,9,15,139.0,284.0,2.35,15.2,371.0,435.76,347.62
2018,4,4,9,30,149.0,306.0,2.3,15.5,404.0,471.22,373.24
2018,4,4,9,45,255.0,302.5,2.3,15.8,481.5,581.07,457.15
2018,4,4,10,0,361.0,299.0,2.3,16.1,559.0,680.33,530.4
2018,4,4,10,15,450.0,283.5,2.25,16.3,621.5,765.72,591.15
2018,4,4,10,30,539.0,268.0,2.2,16.5,684.0,838.27,641.7
2018,4,4,10,45,607.5,247.0,2.2,16.75,729.0,887.6,675.33
2018,4,4,11,0,676.0,226.0,2.2,17.0,774.0,932.13,704.92
2018,4,4,11,15,747.0,197.0,2.15,17.1,812.5,966.97,726.46
2018,4,4,11,30,818.0,168.0,2.1,17.2,851.0,992.36,741.65
2018,4,4,11,45,867.5,143.5,2.05,17.35,873.5,1003.66,747.47
2018,4,4,12,0,917.0,119.0,2.0,17.5,896.0,1002.89,745.61
2018,4,4,12,15,833.5,158.5,2.1,17.45,864.5,955.16,715.32
2018,4,4,12,30,750.0,198.0,2.2,17.4,833.0,903.04,682.04
2018,4,4,12,45,535.0,289.5,2.25,17.4,740.0,779.49,593.93
2018,4,4,13,0,320.0,381.0,2.3,17.4,647.0,659.34,504.32
2018,4,4,13,15,319.0,371.0,2.35,17.3,632.0,633.57,487.3
2018,4,4,13,30,318.0,361.0,2.4,17.2,617.0,606.94,468.72
2018,4,4,13,45,279.5,360.5,2.5,17.15,580.5,560.64,434.69
2018,4,4,14,0,241.0,360.0,2.6,17.1,544.0,513.0,399.36
2018,4,4,14,15,189.0,346.5,2.6,16.95,487.0,451.43,352.86
2018,4,4,14,30,137.0,333.0,2.6,16.8,430.0,394.41,309.3
2018,4,4,14,45,134.5,315.0,2.6,16.7,406.5,366.0,287.89
2018,4,4,15,0,132.0,297.0,2.6,16.6,383.0,337.82,266.23
2018,4,4,15,15,138.5,275.5,2.6,16.6,360.0,310.95,245.18
2018,4,4,15,30,145.0,254.0,2.6,16.6,337.0,283.46,223.18
2018,4,4,15,45,140.5,230.5,2.55,16.2,305.5,250.0,196.43
2018,4,4,16,0,136.0,207.0,2.5,15.8,274.0,217.29,169.91
2018,4,4,16,15,145.5,183.5,2.5,15.45,248.5,188.41,145.71
2018,4,4,16,30,155.0,160.0,2.5,15.1,223.0,158.68,120.76
2018,4,4,16,45,149.0,140.5,2.45,14.8,194.0,129.59,97.77
2018,4,4,17,0,143.0,121.0,2.4,14.5,165.0,101.41,77.62
2018,4,4,17,15,112.0,99.0,2.3,14.05,129.5,79.25,65.0
2018,4,4,17,30,81.0,77.0,2.2,13.6,94.0,62.83,50.22
2018,4,4,17,45,57.0,57.5,2.1,13.2,68.0,47.7,36.29
2018,4,4,18,0,33.0,38.0,2.0,12.8,42.0,33.29,22.37
2018,4,4,18,15,17.0,22.0,2.05,12.65,24.0,19.56,0.0
2018,4,4,18,30,1.0,6.0,2.1,12.5,6.0,5.72,0.0
2018,4,4,18,45,0.5,3.0,2.1,12.35,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,5,5,45,0.5,3.5,2.0,10.95,3.5,0.0,0.0
2018,4,5,6,0,1.0,7.0,2.0,11.3,7.0,6.96,0.0
2018,4,5,6,15,0.5,17.0,2.05,11.55,17.0,15.94,5.17
2018,4,5,6,30,0.0,27.0,2.1,11.8,27.0,25.06,15.24
2018,4,5,6,45,0.0,40.0,2.15,12.05,40.0,37.17,26.04
2018,4,5,7,0,0.0,53.0,2.2,12.3,53.0,49.67,37.05
2018,4,5,7,15,6.0,67.0,2.2,12.5,69.0,66.7,51.87
2018,4,5,7,30,12.0,81.0,2.2,12.7,85.0,84.3,67.01
2018,4,5,7,45,8.5,98.0,2.2,12.95,101.0,99.28,79.44
2018,4,5,8,0,5.0,115.0,2.2,13.2,117.0,113.89,91.31
2018,4,5,8,15,36.0,161.5,2.2,13.65,179.5,194.46,158.54
2018,4,5,8,30,67.0,208.0,2.2,14.1,242.0,271.93,221.21
2018,4,5,8,45,73.0,231.0,2.2,14.6,271.5,303.25,244.96
2018,4,5,9,0,79.0,254.0,2.2,15.1,301.0,334.65,268.54
2018,4,5,9,15,61.5,259.5,2.1,15.45,297.5,325.06,259.14
2018,4,5,9,30,44.0,265.0,2.0,15.8,294.0,314.59,249.28
2018,4,5,9,45,57.0,274.0,1.9,16.15,314.0,335.76,265.22
2018,4,5,10,0,70.0,283.0,1.8,16.5,334.0,357.29,281.1
2018,4,5,10,15,41.5,259.5,1.8,16.65,290.0,303.56,238.19
2018,4,5,10,30,13.0,236.0,1.8,16.8,246.0,239.6,187.22
2018,4,5,10,45,20.5,262.5,1.85,16.9,279.0,273.15,213.52
2018,4,5,11,0,28.0,289.0,1.9,17.0,312.0,318.54,248.25
2018,4,5,11,15,53.5,339.0,2.0,16.95,383.5,394.96,306.79
2018,4,5,11,30,79.0,389.0,2.1,16.9,455.0,470.68,363.52
2018,4,5,11,45,58.0,360.5,2.2,16.85,409.5,417.21,322.88
2018,4,5,12,0,37.0,332.0,2.3,16.8,364.0,364.85,283.2
2018,4,5,12,15,23.5,279.5,2.35,16.6,300.0,296.44,231.07
2018,4,5,12,30,10.0,227.0,2.4,16.4,236.0,223.84,174.65
2018,4,5,12,45,9.0,220.0,2.5,16.2,228.0,215.58,168.56
2018,4,5,13,0,8.0,213.0,2.6,16.0,220.0,207.4,162.33
2018,4,5,13,15,8.0,212.0,2.5,15.85,218.5,205.82,161.26
2018,4,5,13,30,8.0,211.0,2.4,15.7,217.0,204.2,160.16
2018,4,5,13,45,6.0,198.5,2.3,15.55,203.0,190.24,149.23
2018,4,5,14,0,4.0,186.0,2.2,15.4,189.0,176.52,138.5
2018,4,5,14,15,3.0,178.5,2.15,15.2,180.5,168.36,132.26
2018,4,5,14,30,2.0,171.0,2.1,15.0,172.0,160.32,126.11
2018,4,5,14,45,1.5,166.0,2.0,14.75,167.0,154.99,122.15
2018,4,5,15,0,1.0,161.0,1.9,14.5,162.0,149.7,118.23
2018,4,5,15,15,1.5,157.5,1.9,14.5,158.5,146.25,115.74
2018,4,5,15,30,2.0,154.0,1.9,14.5,155.0,142.68,113.14
2018,4,5,15,45,3.0,145.5,1.65,14.15,147.0,134.69,106.99
2018,4,5,16,0,4.0,137.0,1.4,13.8,139.0,126.56,100.66
2018,4,5,16,15,4.0,134.0,1.3,13.65,136.0,122.74,97.83
2018,4,5,16,30,4.0,131.0,1.2,13.5,133.0,118.55,94.65
2018,4,5,16,45,2.0,112.0,1.1,13.35,113.0,100.76,80.12
2018,4,5,17,0,0.0,93.0,1.0,13.2,93.0,83.42,65.73
2018,4,5,17,15,0.0,74.5,0.95,13.05,74.5,67.17,54.56
2018,4,5,17,30,0.0,56.0,0.9,12.9,56.0,51.11,40.03
2018,4,5,17,45,0.0,41.0,0.85,12.75,41.0,37.75,27.71
2018,4,5,18,0,0.0,26.0,0.8,12.6,26.0,24.14,14.87
2018,4,5,18,15,0.0,15.5,0.9,12.55,15.5,14.38,0.0
2018,4,5,18,30,0.0,5.0,1.0,12.5,5.0,4.77,0.0
2018,4,5,18,45,0.0,2.5,1.05,12.45,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.5,3.05,12.95,2.5,0.0,0.0
2018,4,6,6,0,0.0,5.0,3.1,13.0,5.0,4.77,0.0
2018,4,6,6,15,0.0,11.0,3.2,13.1,11.0,10.19,1.64
2018,4,6,6,30,0.0,17.0,3.3,13.2,17.0,15.75,7.46
2018,4,6,6,45,0.0,24.0,3.4,13.25,24.0,22.25,13.29
2018,4,6,7,0,0.0,31.0,3.5,13.3,31.0,28.76,19.05
2018,4,6,7,15,0.0,31.5,3.6,13.5,31.5,29.23,19.52
2018,4,6,7,30,0.0,32.0,3.7,13.7,32.0,29.7,19.91
2018,4,6,7,45,0.0,37.0,3.75,13.85,37.0,34.35,23.84
2018,4,6,8,0,0.0,42.0,3.8,14.0,42.0,39.02,27.72
2018,4,6,8,15,0.0,36.5,3.8,14.3,36.5,33.91,23.24
2018,4,6,8,30,0.0,31.0,3.8,14.6,31.0,28.8,18.8
2018,4,6,8,45,0.0,30.5,3.75,14.9,30.5,28.35,18.32
2018,4,6,9,0,0.0,30.0,3.7,15.2,30.0,27.89,17.85
2018,4,6,9,15,0.0,38.0,3.7,15.4,38.0,35.36,24.02
2018,4,6,9,30,0.0,46.0,3.7,15.6,46.0,42.83,30.15
2018,4,6,9,45,0.0,53.0,3.7,15.85,53.0,49.38,35.46
2018,4,6,10,0,0.0,60.0,3.7,16.1,60.0,55.93,40.75
2018,4,6,10,15,0.0,71.5,3.75,16.15,71.5,66.7,49.52
2018,4,6,10,30,0.0,83.0,3.8,16.2,83.0,77.47,58.25
2018,4,6,10,45,1.0,110.5,3.8,16.3,111.5,104.57,80.26
2018,4,6,11,0,2.0,138.0,3.8,16.4,140.0,131.93,102.28
2018,4,6,11,15,2.5,145.5,3.85,16.45,148.0,139.58,108.32
2018,4,6,11,30,3.0,153.0,3.9,16.5,156.0,147.19,114.36
2018,4,6,11,45,5.5,176.5,3.9,16.5,181.5,172.09,134.32
2018,4,6,12,0,8.0,200.0,3.9,16.5,207.0,196.88,154.05
2018,4,6,12,15,9.0,215.5,3.9,16.55,223.5,212.35,166.24
2018,4,6,12,30,10.0,231.0,3.9,16.6,240.0,227.66,178.29
2018,4,6,12,45,6.5,189.0,3.95,16.6,195.0,183.69,143.41
2018,4,6,13,0,3.0,147.0,4.0,16.6,150.0,140.41,108.83
2018,4,6,13,15,6.0,156.5,3.95,16.55,161.5,151.61,118.09
2018,4,6,13,30,9.0,166.0,3.9,16.5,173.0,162.52,127.04
2018,4,6,13,45,14.0,210.5,3.85,16.5,221.5,207.47,163.13
2018,4,6,14,0,19.0,255.0,3.8,16.5,270.0,251.54,198.16
2018,4,6,14,15,18.0,245.5,3.7,16.45,259.0,240.42,189.5
2018,4,6,14,30,17.0,236.0,3.6,16.4,248.0,229.4,181.03
2018,4,6,14,45,17.0,202.0,3.45,16.35,213.5,196.66,155.23
2018,4,6,15,0,17.0,168.0,3.3,16.3,179.0,164.19,129.44
2018,4,6,15,15,48.5,175.5,3.3,16.3,204.0,183.11,144.98
2018,4,6,15,30,80.0,183.0,3.3,16.3,229.0,197.19,156.0
2018,4,6,15,45,109.5,183.5,3.1,16.15,241.0,200.49,157.81
2018,4,6,16,0,139.0,184.0,2.9,16.0,253.0,199.67,155.72
2018,4,6,16,15,69.5,134.5,2.9,15.9,169.0,135.36,105.01
2018,4,6,16,30,0.0,85.0,2.9,15.8,85.0,78.7,60.93
2018,4,6,16,45,35.0,81.5,2.85,15.75,92.5,76.89,58.17
2018,4,6,17,0,70.0,78.0,2.8,15.7,100.0,68.39,51.02
2018,4,6,17,15,69.5,64.5,2.75,15.6,83.0,54.71,43.04
2018,4,6,17,30,69.0,51.0,2.7,15.5,66.0,43.93,33.29
2018,4,6,17,45,56.5,41.5,2.6,15.4,51.5,35.98,25.85
2018,4,6,18,0,44.0,32.0,2.5,15.3,37.0,27.83,17.84
2018,4,6,18,15,25.0,20.0,2.55,15.25,22.5,17.57,1.56
2018,4,6,18,30,6.0,8.0,2.6,15.2,8.0,7.63,0.0
2018,4,6,18,45,3.0,4.0,2.65,15.2,4.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,4,7,5,45,4.0,4.5,2.9,13.8,4.5,0.0,0.0
2018,4,7,6,0,8.0,9.0,2.9,13.8,9.0,10.93,0.0
2018,4,7,6,15,13.5,19.5,3.0,13.9,21.0,23.36,11.54
2018,4,7,6,30,19.0,30.0,3.1,14.0,33.0,36.95,24.98
2018,4,7,6,45,23.5,42.0,3.2,14.15,47.0,52.29,38.72
2018,4,7,7,0,28.0,54.0,3.3,14.3,61.0,68.0,52.66
2018,4,7,7,15,25.5,69.5,3.4,14.45,77.0,84.04,66.54
2018,4,7,7,30,23.0,85.0,3.5,14.6,93.0,99.7,79.78
2018,4,7,7,45,51.0,95.5,3.65,14.75,116.5,129.92,105.81
2018,4,7,8,0,79.0,106.0,3.8,14.9,140.0,171.39,140.94
2018,4,7,8,15,71.0,141.5,3.8,15.1,175.0,197.87,161.97
2018,4,7,8,30,63.0,177.0,3.8,15.3,210.0,232.5,189.22
2018,4,7,8,45,134.0,206.0,3.8,15.5,284.0,336.8,274.39
2018,4,7,9,0,205.0,235.0,3.8,15.7,358.0,433.9,351.49
2018,4,7,9,15,443.0,204.5,3.8,15.9,495.0,643.73,516.76
2018,4,7,9,30,681.0,174.0,3.8,16.1,632.0,844.35,665.09
2018,4,7,9,45,757.0,154.5,3.8,16.3,689.0,907.48,706.76
2018,4,7,10,0,833.0,135.0,3.8,16.5,746.0,965.39,745.06
2018,4,7,10,15,673.5,204.0,3.85,16.65,711.0,902.49,699.2
2018,4,7,10,30,514.0,273.0,3.9,16.8,676.0,820.76,637.06
2018,4,7,10,45,430.0,306.0,3.95,16.9,649.5,774.01,600.79
2018,4,7,11,0,346.0,339.0,4.0,17.0,623.0,711.85,553.1
2018,4,7,11,15,337.5,339.0,4.05,17.0,620.0,699.76,544.22
2018,4,7,11,30,329.0,339.0,4.1,17.0,617.0,686.22,534.02
2018,4,7,11,45,427.5,313.0,4.15,17.05,677.5,759.02,589.37
2018,4,7,12,0,526.0,287.0,4.2,17.1,738.0,816.2,632.45
2018,4,7,12,15,684.0,226.5,4.2,17.05,812.5,891.9,689.62
2018,4,7,12,30,842.0,166.0,4.2,17.0,887.0,951.51,731.15
2018,4,7,12,45,823.0,175.0,4.2,16.95,874.0,919.27,708.5
2018,4,7,13,0,804.0,184.0,4.2,16.9,861.0,884.78,684.9
2018,4,7,13,15,803.0,180.5,4.2,16.8,845.5,851.21,661.98
2018,4,7,13,30,802.0,177.0,4.2,16.7,830.0,815.07,637.08
2018,4,7,13,45,802.0,171.0,4.2,16.65,807.5,774.85,608.39
2018,4,7,14,0,802.0,165.0,4.2,16.6,785.0,732.29,576.93
2018,4,7,14,15,793.5,161.0,4.2,16.45,754.0,683.82,540.51
2018,4,7,14,30,785.0,157.0,4.2,16.3,723.0,633.47,501.8
2018,4,7,14,45,775.0,152.0,4.2,16.15,686.5,580.38,460.05
2018,4,7,15,0,765.0,147.0,4.2,16.0,650.0,526.71,416.64
2018,4,7,15,15,745.0,143.5,4.2,16.0,606.5,469.52,369.01
2018,4,7,15,30,725.0,140.0,4.2,16.0,563.0,413.3,320.92
2018,4,7,15,45,703.5,133.5,4.15,15.65,516.0,355.16,270.56
2018,4,7,16,0,682.0,127.0,4.1,15.3,469.0,298.79,220.77
2018,4,7,16,15,650.0,120.0,4.05,15.05,418.5,241.69,170.68
2018,4,7,16,30,618.0,113.0,4.0,14.8,368.0,188.15,125.17
2018,4,7,16,45,572.0,105.0,3.9,14.55,316.0,136.2,85.84
2018,4,7,17,0,526.0,97.0,3.8,14.3,264.0,88.81,58.42
2018,4,7,17,15,455.0,88.0,3.6,13.9,213.5,64.21,51.79
2018,4,7,17,30,384.0,79.0,3.4,13.5,163.0,59.13,47.07
2018,4,7,17,45,285.0,65.0,3.15,13.1,118.0,49.77,38.26
2018,4,7,18,0,186.0,51.0,2.9,12.7,73.0,40.73,29.14
2018,4,7,18,15,106.5,32.0,2.8,12.45,43.5,25.95,7.3
2018,4,7,18,30,27.0,13.0,2.7,12.2,14.0,12.39,0.0
2018,4,7,18,45,13.5,6.5,2.6,11.95,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,8,5,45,44.5,10.5,2.65,10.3,12.5,10.01,0.0
2018,4,8,6,0,89.0,21.0,2.7,10.6,25.0,55.73,0.0
2018,4,8,6,15,199.0,37.0,2.85,10.95,61.5,132.59,93.16
2018,4,8,6,30,309.0,53.0,3.0,11.3,98.0,206.58,163.52
2018,4,8,6,45,400.0,63.5,3.15,11.7,146.0,277.59,227.17
2018,4,8,7,0,491.0,74.0,3.3,12.1,194.0,360.91,299.78
2018,4,8,7,15,551.0,81.0,3.35,12.4,246.0,430.15,359.11
2018,4,8,7,30,611.0,88.0,3.4,12.7,298.0,503.87,420.1
2018,4,8,7,45,652.5,94.0,3.45,13.0,350.5,568.1,471.5
2018,4,8,8,0,694.0,100.0,3.5,13.3,403.0,634.2,522.75
2018,4,8,8,15,723.0,104.5,3.45,13.65,453.5,690.48,563.44
2018,4,8,8,30,752.0,109.0,3.4,14.0,504.0,746.72,602.72
2018,4,8,8,45,772.0,113.5,3.35,14.3,550.5,795.05,635.36
2018,4,8,9,0,792.0,118.0,3.3,14.6,597.0,837.93,663.46
2018,4,8,9,15,811.0,119.5,3.25,14.9,639.5,878.86,689.73
2018,4,8,9,30,830.0,121.0,3.2,15.2,682.0,917.65,714.12
2018,4,8,9,45,849.0,119.5,3.2,15.5,720.0,950.62,734.52
2018,4,8,10,0,868.0,118.0,3.2,15.8,758.0,980.89,752.97
2018,4,8,10,15,876.0,120.0,3.15,16.05,788.0,992.9,758.59
2018,4,8,10,30,884.0,122.0,3.1,16.3,818.0,1010.04,767.95
2018,4,8,10,45,888.5,124.0,3.1,16.5,840.5,1020.23,773.19
2018,4,8,11,0,893.0,126.0,3.1,16.7,863.0,1026.78,776.16
2018,4,8,11,15,896.5,127.0,3.1,16.9,878.0,1027.6,775.45
2018,4,8,11,30,900.0,128.0,3.1,17.1,893.0,1024.73,772.47
2018,4,8,11,45,901.5,128.5,3.05,17.25,900.0,1015.71,765.25
2018,4,8,12,0,903.0,129.0,3.0,17.4,907.0,1003.06,755.79
2018,4,8,12,15,903.5,128.5,3.0,17.5,906.0,984.88,743.33
2018,4,8,12,30,904.0,128.0,3.0,17.6,905.0,963.25,728.67
2018,4,8,12,45,903.5,126.5,3.0,17.75,896.5,936.37,710.38
2018,4,8,13,0,903.0,125.0,3.0,17.9,888.0,906.29,689.94
2018,4,8,13,15,898.5,124.0,3.0,17.9,870.5,870.32,665.79
2018,4,8,13,30,894.0,123.0,3.0,17.9,853.0,831.68,639.66
2018,4,8,13,45,885.5,122.0,3.0,17.95,827.5,787.54,609.35
2018,4,8,14,0,877.0,121.0,3.0,18.0,802.0,741.43,577.29
2018,4,8,14,15,865.5,120.0,3.05,17.9,769.5,692.61,541.31
2018,4,8,14,30,854.0,119.0,3.1,17.8,737.0,640.82,502.2
2018,4,8,14,45,839.5,117.5,3.15,17.75,698.5,585.93,459.53
2018,4,8,15,0,825.0,116.0,3.2,17.7,660.0,530.69,415.3
2018,4,8,15,15,807.5,113.0,3.2,17.7,616.5,472.62,367.37
2018,4,8,15,30,790.0,110.0,3.2,17.7,573.0,415.11,318.49
2018,4,8,15,45,763.5,107.0,3.4,17.35,524.5,355.39,267.35
2018,4,8,16,0,737.0,104.0,3.6,17.0,476.0,294.43,214.15
2018,4,8,16,15,701.0,100.5,3.65,16.65,424.5,236.36,163.37
2018,4,8,16,30,665.0,97.0,3.7,16.3,373.0,182.15,117.46
2018,4,8,16,45,614.0,92.0,3.75,15.95,320.0,129.38,77.86
2018,4,8,17,0,563.0,87.0,3.8,15.6,267.0,82.92,52.07
2018,4,8,17,15,494.5,79.5,3.7,15.0,216.5,58.54,46.54
2018,4,8,17,30,426.0,72.0,3.6,14.4,166.0,53.65,42.08
2018,4,8,17,45,325.0,59.5,3.5,13.8,120.0,45.32,34.29
2018,4,8,18,0,224.0,47.0,3.4,13.2,74.0,36.65,25.73
2018,4,8,18,15,133.0,30.5,3.3,12.9,44.5,24.27,8.07
2018,4,8,18,30,42.0,14.0,3.2,12.6,15.0,13.34,0.0
2018,4,8,18,45,21.0,7.0,3.1,12.3,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,9,5,45,5.5,8.5,1.05,11.75,9.0,9.45,0.0
2018,4,9,6,0,11.0,17.0,1.0,12.0,18.0,20.78,0.0
2018,4,9,6,15,46.5,35.0,1.1,12.55,41.5,61.59,41.98
2018,4,9,6,30,82.0,53.0,1.2,13.1,65.0,98.32,75.86
2018,4,9,6,45,89.0,74.0,1.25,13.7,92.0,129.31,103.48
2018,4,9,7,0,96.0,95.0,1.3,14.3,119.0,160.54,130.57
2018,4,9,7,15,123.5,117.0,1.35,14.65,155.5,205.25,168.36
2018,4,9,7,30,151.0,139.0,1.4,15.0,192.0,252.33,207.2
2018,4,9,7,45,148.5,159.5,1.45,15.4,218.0,279.55,228.57
2018,4,9,8,0,146.0,180.0,1.5,15.8,244.0,306.1,248.87
2018,4,9,8,15,132.5,205.5,1.45,16.2,269.0,329.56,265.7
2018,4,9,8,30,119.0,231.0,1.4,16.6,294.0,351.35,280.78
2018,4,9,8,45,140.5,253.0,1.4,17.0,334.0,396.69,314.77
2018,4,9,9,0,162.0,275.0,1.4,17.4,374.0,442.88,348.56
2018,4,9,9,15,365.0,240.5,1.4,17.85,483.5,601.21,469.3
2018,4,9,9,30,568.0,206.0,1.4,18.3,593.0,771.69,591.08
2018,4,9,9,45,644.0,194.0,1.35,18.7,654.5,846.95,638.79
2018,4,9,10,0,720.0,182.0,1.3,19.1,716.0,916.92,681.62
2018,4,9,10,15,748.5,177.5,1.3,19.5,752.0,947.98,698.87
2018,4,9,10,30,777.0,173.0,1.3,19.9,788.0,976.45,714.8
2018,4,9,10,45,827.5,155.0,1.25,20.25,826.0,1003.68,729.16
2018,4,9,11,0,878.0,137.0,1.2,20.6,864.0,1024.51,739.34
2018,4,9,11,15,785.0,187.5,1.2,20.9,846.0,991.13,716.6
2018,4,9,11,30,692.0,238.0,1.2,21.2,828.0,951.88,690.88
2018,4,9,11,45,724.5,222.5,1.2,21.45,845.0,956.97,693.7
2018,4,9,12,0,757.0,207.0,1.2,21.7,862.0,958.18,693.59
2018,4,9,12,15,691.0,239.0,1.2,21.9,836.0,911.75,663.3
2018,4,9,12,30,625.0,271.0,1.2,22.1,810.0,863.73,630.4
2018,4,9,12,45,581.5,289.5,1.2,22.3,787.0,821.46,601.61
2018,4,9,13,0,538.0,308.0,1.2,22.5,764.0,780.76,573.48
2018,4,9,13,15,555.0,293.5,1.1,22.65,756.0,758.34,557.98
2018,4,9,13,30,572.0,279.0,1.0,22.8,748.0,733.11,540.23
2018,4,9,13,45,499.0,297.5,0.9,22.95,698.0,668.79,494.06
2018,4,9,14,0,426.0,316.0,0.8,23.1,648.0,608.27,450.45
2018,4,9,14,15,398.0,310.5,0.7,23.1,611.0,558.03,414.77
2018,4,9,14,30,370.0,305.0,0.6,23.1,574.0,512.55,381.81
2018,4,9,14,45,393.0,279.5,0.55,23.1,552.0,479.69,358.3
2018,4,9,15,0,416.0,254.0,0.5,23.1,530.0,444.49,332.21
2018,4,9,15,15,482.0,214.0,0.5,23.1,513.5,412.36,307.68
2018,4,9,15,30,548.0,174.0,0.5,23.1,497.0,372.76,275.91
2018,4,9,15,45,524.0,165.5,0.75,22.85,453.5,322.0,236.46
2018,4,9,16,0,500.0,157.0,1.0,22.6,410.0,273.5,197.39
2018,4,9,16,15,436.0,150.5,1.2,21.95,354.5,220.25,155.68
2018,4,9,16,30,372.0,144.0,1.4,21.3,299.0,174.41,120.77
2018,4,9,16,45,399.5,120.5,1.6,20.7,267.0,131.71,86.72
2018,4,9,17,0,427.0,97.0,1.8,20.1,235.0,86.12,56.5
2018,4,9,17,15,384.0,83.5,1.9,19.25,190.5,60.41,47.37
2018,4,9,17,30,341.0,70.0,2.0,18.4,146.0,51.83,39.83
2018,4,9,17,45,286.5,56.0,2.15,17.6,108.5,42.39,31.26
2018,4,9,18,0,232.0,42.0,2.3,16.8,71.0,32.5,21.93
2018,4,9,18,15,150.5,28.0,2.25,16.35,43.5,22.12,7.87
2018,4,9,18,30,69.0,14.0,2.2,15.9,16.0,13.34,0.0
2018,4,9,18,45,34.5,7.0,2.15,15.5,8.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,10,5,45,2.0,7.0,1.95,12.85,7.0,7.17,0.0
2018,4,10,6,0,4.0,14.0,1.9,13.0,14.0,14.2,0.0
2018,4,10,6,15,21.5,26.5,2.0,13.3,29.5,34.45,21.47
2018,4,10,6,30,39.0,39.0,2.1,13.6,45.0,61.02,45.31
2018,4,10,6,45,50.0,45.0,2.15,13.85,56.0,73.55,57.02
2018,4,10,7,0,61.0,51.0,2.2,14.1,67.0,87.73,69.9
2018,4,10,7,15,30.5,50.5,2.3,14.3,58.5,66.27,51.63
2018,4,10,7,30,0.0,50.0,2.4,14.5,50.0,46.46,34.13
2018,4,10,7,45,0.0,71.5,2.5,14.65,71.5,66.53,51.05
2018,4,10,8,0,0.0,93.0,2.6,14.8,93.0,87.38,68.36
2018,4,10,8,15,0.0,93.0,2.7,14.95,93.0,87.04,67.8
2018,4,10,8,30,0.0,93.0,2.8,15.1,93.0,86.85,67.37
2018,4,10,8,45,0.0,97.5,2.85,15.2,97.5,91.13,70.67
2018,4,10,9,0,0.0,102.0,2.9,15.3,102.0,95.42,73.98
2018,4,10,9,15,0.0,83.5,2.9,15.4,83.5,77.84,59.24
2018,4,10,9,30,0.0,65.0,2.9,15.5,65.0,60.57,44.82
2018,4,10,9,45,4.0,119.5,2.85,15.6,122.5,116.03,90.41
2018,4,10,10,0,8.0,174.0,2.8,15.7,180.0,173.16,136.46
2018,4,10,10,15,28.0,253.5,2.8,15.8,275.5,283.27,224.01
2018,4,10,10,30,48.0,333.0,2.8,15.9,371.0,387.34,304.09
2018,4,10,10,45,55.5,353.5,2.75,16.0,398.5,415.29,324.5
2018,4,10,11,0,63.0,374.0,2.7,16.1,426.0,442.81,344.74
2018,4,10,11,15,44.0,344.0,2.7,16.1,380.5,389.85,303.81
2018,4,10,11,30,25.0,314.0,2.7,16.1,335.0,337.8,263.51
2018,4,10,11,45,23.0,312.5,2.7,16.1,332.0,321.98,251.39
2018,4,10,12,0,21.0,311.0,2.7,16.1,329.0,317.47,247.81
2018,4,10,12,15,20.0,288.5,2.75,16.05,305.5,293.36,229.32
2018,4,10,12,30,19.0,266.0,2.8,16.0,282.0,269.53,211.02
2018,4,10,12,45,12.0,212.5,2.85,15.95,222.5,210.94,165.09
2018,4,10,13,0,5.0,159.0,2.9,15.9,163.0,153.46,119.41
2018,4,10,13,15,18.5,239.5,3.0,15.8,254.5,240.45,189.16
2018,4,10,13,30,32.0,320.0,3.1,15.7,346.0,330.71,259.83
2018,4,10,13,45,31.0,313.5,3.2,15.6,338.0,320.45,251.95
2018,4,10,14,0,30.0,307.0,3.3,15.5,330.0,310.23,244.42
2018,4,10,14,15,22.0,272.5,3.35,15.45,289.0,267.92,211.53
2018,4,10,14,30,14.0,238.0,3.4,15.4,248.0,229.29,181.3
2018,4,10,14,45,26.0,246.5,3.5,15.3,264.0,242.17,192.19
2018,4,10,15,0,38.0,255.0,3.6,15.2,280.0,252.52,200.86
2018,4,10,15,15,84.0,257.5,3.6,15.2,308.5,271.15,215.88
2018,4,10,15,30,130.0,260.0,3.6,15.2,337.0,282.41,224.25
2018,4,10,15,45,123.5,238.5,3.75,15.05,307.0,250.85,198.73
2018,4,10,16,0,117.0,217.0,3.9,14.9,277.0,220.23,173.79
2018,4,10,16,15,208.5,185.0,3.85,14.75,278.0,204.14,156.89
2018,4,10,16,30,300.0,153.0,3.8,14.6,279.0,173.71,127.2
2018,4,10,16,45,320.5,117.5,3.8,14.45,236.0,121.83,84.13
2018,4,10,17,0,341.0,82.0,3.8,14.3,193.0,72.01,47.77
2018,4,10,17,15,243.0,53.5,3.55,13.9,125.5,37.88,28.35
2018,4,10,17,30,145.0,25.0,3.3,13.5,58.0,17.89,10.39
2018,4,10,17,45,234.0,35.0,3.1,13.05,72.0,26.0,17.43
2018,4,10,18,0,323.0,45.0,2.9,12.6,86.0,34.96,24.57
2018,4,10,18,15,204.5,31.5,2.9,12.3,53.0,25.01,10.97
2018,4,10,18,30,86.0,18.0,2.9,12.0,20.0,17.16,0.0
2018,4,10,18,45,43.0,9.0,2.85,11.65,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,11,5,45,9.5,9.0,2.65,11.0,9.5,10.95,0.0
2018,4,11,6,0,19.0,18.0,2.6,11.1,19.0,24.03,0.0
2018,4,11,6,15,30.5,36.0,2.65,11.35,40.0,50.49,34.78
2018,4,11,6,30,42.0,54.0,2.7,11.6,61.0,75.96,58.28
2018,4,11,6,45,109.5,74.0,2.75,11.9,100.5,138.31,112.37
2018,4,11,7,0,177.0,94.0,2.8,12.2,140.0,209.84,174.15
2018,4,11,7,15,251.0,104.0,2.75,12.35,185.0,271.9,227.59
2018,4,11,7,30,325.0,114.0,2.7,12.5,230.0,352.63,295.06
2018,4,11,7,45,334.5,140.0,2.65,12.65,275.5,392.61,327.11
2018,4,11,8,0,344.0,166.0,2.6,12.8,321.0,443.62,366.91
2018,4,11,8,15,345.0,186.0,2.55,12.9,356.5,480.62,394.69
2018,4,11,8,30,346.0,206.0,2.5,13.0,392.0,516.49,421.03
2018,4,11,8,45,275.5,238.5,2.45,13.1,395.0,505.64,409.09
2018,4,11,9,0,205.0,271.0,2.4,13.2,398.0,475.38,382.58
2018,4,11,9,15,284.0,279.0,2.5,13.35,467.5,572.86,458.01
2018,4,11,9,30,363.0,287.0,2.6,13.5,537.0,660.15,523.46
2018,4,11,9,45,323.5,308.0,2.7,13.6,539.5,652.18,514.89
2018,4,11,10,0,284.0,329.0,2.8,13.7,542.0,641.1,504.75
2018,4,11,10,15,207.5,356.5,3.0,13.75,515.5,584.3,460.16
2018,4,11,10,30,131.0,384.0,3.2,13.8,489.0,538.68,423.31
2018,4,11,10,45,141.5,396.5,3.4,13.8,512.5,560.72,440.29
2018,4,11,11,0,152.0,409.0,3.6,13.8,536.0,581.99,456.33
2018,4,11,11,15,225.0,404.5,3.75,13.8,596.0,645.94,506.18
2018,4,11,11,30,298.0,400.0,3.9,13.8,656.0,720.39,562.6
2018,4,11,11,45,286.5,409.0,4.05,13.8,657.0,711.59,555.45
2018,4,11,12,0,275.0,418.0,4.2,13.8,658.0,701.55,547.98
2018,4,11,12,15,213.0,421.0,4.25,13.8,606.5,627.23,491.63
2018,4,11,12,30,151.0,424.0,4.3,13.8,555.0,564.95,443.63
2018,4,11,12,45,109.5,408.0,4.4,13.75,502.5,504.17,397.19
2018,4,11,13,0,68.0,392.0,4.5,13.7,450.0,438.57,346.42
2018,4,11,13,15,134.0,380.5,4.5,13.7,492.0,483.03,383.06
2018,4,11,13,30,200.0,369.0,4.5,13.7,534.0,515.58,409.79
2018,4,11,13,45,276.0,356.5,4.55,13.65,577.0,553.05,440.25
2018,4,11,14,0,352.0,344.0,4.6,13.6,620.0,578.86,461.34
2018,4,11,14,15,288.0,339.5,4.65,13.6,559.5,511.79,408.72
2018,4,11,14,30,224.0,335.0,4.7,13.6,499.0,448.66,358.97
2018,4,11,14,45,202.0,315.5,4.75,13.55,457.5,403.68,323.67
2018,4,11,15,0,180.0,296.0,4.8,13.5,416.0,360.85,289.61
2018,4,11,15,15,203.5,278.5,4.8,13.5,406.0,342.8,274.82
2018,4,11,15,30,227.0,261.0,4.8,13.5,396.0,321.99,257.11
2018,4,11,15,45,200.0,240.5,4.85,13.4,352.5,278.63,221.52
2018,4,11,16,0,173.0,220.0,4.9,13.3,309.0,238.46,188.49
2018,4,11,16,15,103.0,162.0,4.9,13.15,213.5,162.75,127.8
2018,4,11,16,30,33.0,104.0,4.9,13.0,118.0,98.81,77.14
2018,4,11,16,45,19.0,72.0,4.9,12.85,80.0,67.58,51.54
2018,4,11,17,0,5.0,40.0,4.9,12.7,42.0,37.33,26.43
2018,4,11,17,15,7.0,51.5,5.0,12.5,53.5,47.88,37.51
2018,4,11,17,30,9.0,63.0,5.1,12.3,65.0,57.19,45.67
2018,4,11,17,45,5.0,48.0,5.15,12.1,49.0,43.87,33.35
2018,4,11,18,0,1.0,33.0,5.2,11.9,33.0,30.46,20.79
2018,4,11,18,15,0.5,20.5,5.15,11.65,20.5,19.04,7.7
2018,4,11,18,30,0.0,8.0,5.1,11.4,8.0,7.63,0.0
2018,4,11,18,45,0.0,4.0,5.0,11.15,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.75,10.7,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.85,9.75,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.8,8.85,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.45,8.25,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,3.0,7.95,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,12,5,45,68.0,13.0,3.0,8.7,17.5,29.51,0.0
2018,4,12,6,0,136.0,26.0,3.0,9.1,35.0,83.49,23.25
2018,4,12,6,15,254.0,40.5,3.15,9.45,75.5,157.03,118.7
2018,4,12,6,30,372.0,55.0,3.3,9.8,116.0,237.33,191.42
2018,4,12,6,45,452.0,64.5,3.5,10.2,165.0,308.76,255.68
2018,4,12,7,0,532.0,74.0,3.7,10.6,214.0,387.56,324.71
2018,4,12,7,15,585.5,81.0,3.7,10.85,266.5,455.26,382.69
2018,4,12,7,30,639.0,88.0,3.7,11.1,319.0,526.79,441.8
2018,4,12,7,45,674.5,94.0,3.7,11.35,371.0,588.31,490.93
2018,4,12,8,0,710.0,100.0,3.7,11.6,423.0,651.11,539.5
2018,4,12,8,15,736.0,105.0,3.7,11.85,473.0,706.29,579.43
2018,4,12,8,30,762.0,110.0,3.7,12.1,523.0,761.16,618.28
2018,4,12,8,45,778.5,115.5,3.65,12.35,569.0,803.98,647.2
2018,4,12,9,0,795.0,121.0,3.6,12.6,615.0,849.02,677.33
2018,4,12,9,15,688.0,165.5,3.55,12.8,613.5,829.62,660.36
2018,4,12,9,30,581.0,210.0,3.5,13.0,612.0,790.16,628.58
2018,4,12,9,45,480.0,247.0,3.45,13.2,590.5,746.67,592.36
2018,4,12,10,0,379.0,284.0,3.4,13.4,569.0,696.38,551.0
2018,4,12,10,15,386.5,291.0,3.4,13.55,591.5,714.57,563.69
2018,4,12,10,30,394.0,298.0,3.4,13.7,614.0,731.06,574.64
2018,4,12,10,45,346.0,323.5,3.4,13.9,606.5,697.42,547.46
2018,4,12,11,0,298.0,349.0,3.4,14.1,599.0,675.16,528.64
2018,4,12,11,15,244.5,381.0,3.5,14.15,588.5,652.62,509.89
2018,4,12,11,30,191.0,413.0,3.6,14.2,578.0,616.74,481.45
2018,4,12,11,45,364.5,355.5,3.65,14.3,673.0,731.27,571.16
2018,4,12,12,0,538.0,298.0,3.7,14.4,768.0,839.77,653.15
2018,4,12,12,15,552.0,291.5,3.85,14.4,773.5,832.41,648.07
2018,4,12,12,30,566.0,285.0,4.0,14.4,779.0,822.31,641.84
2018,4,12,12,45,599.0,271.5,4.15,14.35,789.5,820.99,642.46
2018,4,12,13,0,632.0,258.0,4.3,14.3,800.0,814.41,639.36
2018,4,12,13,15,731.0,211.0,4.35,14.3,826.0,825.86,650.47
2018,4,12,13,30,830.0,164.0,4.4,14.3,852.0,826.27,651.88
2018,4,12,13,45,825.5,160.5,4.45,14.25,828.0,784.0,622.07
2018,4,12,14,0,821.0,157.0,4.5,14.2,804.0,739.69,589.21
2018,4,12,14,15,811.5,154.5,4.55,14.1,772.5,691.15,552.38
2018,4,12,14,30,802.0,152.0,4.6,14.0,741.0,641.43,513.72
2018,4,12,14,45,790.5,147.5,4.6,13.95,703.5,587.77,470.77
2018,4,12,15,0,779.0,143.0,4.6,13.9,666.0,531.72,424.83
2018,4,12,15,15,760.0,139.5,4.6,13.9,622.5,474.3,376.45
2018,4,12,15,30,741.0,136.0,4.6,13.9,579.0,417.74,327.5
2018,4,12,15,45,719.0,130.5,4.55,13.65,531.5,359.51,276.38
2018,4,12,16,0,697.0,125.0,4.5,13.4,484.0,303.07,225.88
2018,4,12,16,15,666.5,118.5,4.4,13.2,433.5,245.9,175.04
2018,4,12,16,30,636.0,112.0,4.3,13.0,383.0,192.08,128.59
2018,4,12,16,45,594.5,104.0,4.25,12.8,331.0,139.45,87.81
2018,4,12,17,0,553.0,96.0,4.2,12.6,279.0,92.01,59.56
2018,4,12,17,15,491.0,86.5,4.0,12.25,228.0,62.61,50.73
2018,4,12,17,30,429.0,77.0,3.8,11.9,177.0,57.11,45.68
2018,4,12,17,45,341.5,64.0,3.65,11.5,131.0,48.54,37.63
2018,4,12,18,0,254.0,51.0,3.5,11.1,85.0,39.6,28.9
2018,4,12,18,15,156.5,34.5,3.45,10.85,52.5,27.33,14.37
2018,4,12,18,30,59.0,18.0,3.4,10.6,20.0,17.16,0.0
2018,4,12,18,45,29.5,9.0,3.35,10.3,10.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.55,7.55,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,13,5,15,4.0,1.5,2.3,7.4,1.5,0.0,0.0
2018,4,13,5,30,8.0,3.0,2.3,7.9,3.0,0.0,0.0
2018,4,13,5,45,75.5,16.5,2.3,8.35,21.5,34.91,0.0
2018,4,13,6,0,143.0,30.0,2.3,8.8,40.0,91.87,37.68
2018,4,13,6,15,254.5,43.5,2.35,9.35,79.0,161.24,122.97
2018,4,13,6,30,366.0,57.0,2.4,9.9,118.0,237.82,191.85
2018,4,13,6,45,447.5,66.0,2.4,10.45,167.5,309.24,255.27
2018,4,13,7,0,529.0,75.0,2.4,11.0,217.0,388.23,323.26
2018,4,13,7,15,583.0,81.5,2.55,11.6,269.0,455.57,379.87
2018,4,13,7,30,637.0,88.0,2.7,12.2,321.0,526.78,437.61
2018,4,13,7,45,675.5,93.0,2.8,12.8,373.5,589.08,486.26
2018,4,13,8,0,714.0,98.0,2.9,13.4,426.0,652.91,534.3
2018,4,13,8,15,741.0,102.5,2.9,13.85,476.0,708.39,573.22
2018,4,13,8,30,768.0,107.0,2.9,14.3,526.0,760.0,608.38
2018,4,13,8,45,787.5,110.5,2.9,14.7,572.5,807.18,639.7
2018,4,13,9,0,807.0,114.0,2.9,15.1,619.0,852.82,669.38
2018,4,13,9,15,825.5,115.5,2.85,15.45,661.5,893.44,694.81
2018,4,13,9,30,844.0,117.0,2.8,15.8,704.0,931.87,718.36
2018,4,13,9,45,861.0,116.0,2.75,16.1,741.5,963.55,737.1
2018,4,13,10,0,878.0,115.0,2.7,16.4,779.0,984.06,748.14
2018,4,13,10,15,885.0,116.5,2.65,16.7,807.5,1002.9,758.15
2018,4,13,10,30,892.0,118.0,2.6,17.0,836.0,1018.32,765.9
2018,4,13,10,45,896.5,119.5,2.55,17.25,858.0,1027.73,769.87
2018,4,13,11,0,901.0,121.0,2.5,17.5,880.0,1033.5,771.59
2018,4,13,11,15,903.5,122.0,2.5,17.7,894.0,1033.06,770.08
2018,4,13,11,30,906.0,123.0,2.5,17.9,908.0,1028.94,766.35
2018,4,13,11,45,906.0,124.5,2.45,18.1,914.5,1019.21,758.57
2018,4,13,12,0,906.0,126.0,2.4,18.3,921.0,1005.88,748.61
2018,4,13,12,15,905.0,126.0,2.4,18.45,919.0,986.56,735.52
2018,4,13,12,30,904.0,126.0,2.4,18.6,917.0,963.86,720.33
2018,4,13,12,45,902.0,125.0,2.45,18.75,907.5,936.0,702.22
2018,4,13,13,0,900.0,124.0,2.5,18.9,898.0,905.06,682.0
2018,4,13,13,15,895.0,123.5,2.5,18.95,880.5,869.16,658.15
2018,4,13,13,30,890.0,123.0,2.5,19.0,863.0,830.65,632.4
