Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,13,45,842.0,141.5,2.55,19.1,825.0,778.35,597.02
2018,4,13,14,0,794.0,160.0,2.6,19.2,787.0,723.65,557.89
2018,4,13,14,15,746.0,171.5,2.6,19.15,742.5,663.79,513.7
2018,4,13,14,30,698.0,183.0,2.6,19.1,698.0,605.77,469.98
2018,4,13,14,45,728.0,161.0,2.6,19.05,674.0,563.82,438.13
2018,4,13,15,0,758.0,139.0,2.6,19.0,650.0,517.59,401.65
2018,4,13,15,15,755.0,129.5,2.6,19.0,610.5,463.3,357.44
2018,4,13,15,30,752.0,120.0,2.6,19.0,571.0,408.23,311.21
2018,4,13,15,45,751.0,112.0,2.6,18.65,531.5,354.59,264.94
2018,4,13,16,0,750.0,104.0,2.6,18.3,492.0,300.28,216.86
2018,4,13,16,15,706.5,101.0,2.6,17.9,437.0,240.22,165.24
2018,4,13,16,30,663.0,98.0,2.6,17.5,382.0,184.92,119.04
2018,4,13,16,45,632.0,89.0,2.6,17.1,331.5,130.91,77.49
2018,4,13,17,0,601.0,80.0,2.6,16.7,281.0,80.71,47.63
2018,4,13,17,15,531.5,72.0,2.65,16.05,227.0,51.1,39.81
2018,4,13,17,30,462.0,64.0,2.7,15.4,173.0,47.24,36.35
2018,4,13,17,45,398.0,55.0,2.7,14.75,132.0,42.31,31.71
2018,4,13,18,0,334.0,46.0,2.7,14.1,91.0,35.56,25.13
2018,4,13,18,15,218.5,32.0,2.65,13.7,56.5,25.23,13.24
2018,4,13,18,30,103.0,18.0,2.6,13.3,22.0,17.16,0.0
2018,4,13,18,45,51.5,9.0,2.6,12.9,11.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,14,5,15,8.0,2.5,2.0,9.65,2.0,0.0,0.0
2018,4,14,5,30,16.0,5.0,2.0,10.1,4.0,0.0,0.0
2018,4,14,5,45,97.0,18.0,1.95,10.55,24.0,42.02,0.0
2018,4,14,6,0,178.0,31.0,1.9,11.0,44.0,105.3,52.49
2018,4,14,6,15,289.5,43.0,1.9,11.45,84.0,173.73,132.28
2018,4,14,6,30,401.0,55.0,1.9,11.9,124.0,252.0,201.84
2018,4,14,6,45,477.0,63.0,1.9,12.4,173.0,321.43,263.01
2018,4,14,7,0,553.0,71.0,1.9,12.9,222.0,397.87,328.05
2018,4,14,7,15,604.0,78.0,1.8,13.4,274.5,465.12,383.09
2018,4,14,7,30,655.0,85.0,1.7,13.9,327.0,535.99,438.55
2018,4,14,7,45,691.5,89.0,1.65,14.4,378.5,596.52,484.03
2018,4,14,8,0,728.0,93.0,1.6,14.9,430.0,658.36,528.14
2018,4,14,8,15,755.0,97.0,1.5,15.45,480.5,710.58,562.16
2018,4,14,8,30,782.0,101.0,1.4,16.0,531.0,765.78,597.17
2018,4,14,8,45,803.0,103.5,1.35,16.6,578.0,813.48,626.2
2018,4,14,9,0,824.0,106.0,1.3,17.2,625.0,859.7,653.5
2018,4,14,9,15,841.0,108.0,1.25,17.65,667.5,899.94,676.51
2018,4,14,9,30,858.0,110.0,1.2,18.1,710.0,937.87,697.58
2018,4,14,9,45,873.0,109.0,1.1,18.55,746.5,959.81,707.04
2018,4,14,10,0,888.0,108.0,1.0,19.0,783.0,986.89,719.77
2018,4,14,10,15,896.5,109.0,1.05,19.25,812.5,1006.78,731.15
2018,4,14,10,30,905.0,110.0,1.1,19.5,842.0,1023.26,740.54
2018,4,14,10,45,911.0,111.0,1.15,19.75,864.5,1033.71,746.28
2018,4,14,11,0,917.0,112.0,1.2,20.0,887.0,1040.48,749.92
2018,4,14,11,15,920.5,113.0,1.25,20.15,902.0,1041.04,750.12
2018,4,14,11,30,924.0,114.0,1.3,20.3,917.0,1037.83,748.17
2018,4,14,11,45,926.0,114.5,1.35,20.4,924.5,1028.87,742.9
2018,4,14,12,0,928.0,115.0,1.4,20.5,932.0,1016.21,735.45
2018,4,14,12,15,928.0,114.5,1.5,20.55,930.5,996.98,724.84
2018,4,14,12,30,928.0,114.0,1.6,20.6,929.0,974.27,711.95
2018,4,14,12,45,926.0,113.5,1.7,20.65,919.5,946.37,695.59
2018,4,14,13,0,924.0,113.0,1.8,20.7,910.0,915.3,676.97
2018,4,14,13,15,920.0,112.5,1.9,20.65,893.0,879.53,655.24
2018,4,14,13,30,916.0,112.0,2.0,20.6,876.0,841.0,631.33
2018,4,14,13,45,909.5,111.0,2.15,20.55,851.0,797.54,604.03
2018,4,14,14,0,903.0,110.0,2.3,20.5,826.0,751.9,574.63
2018,4,14,14,15,894.0,108.5,2.4,20.35,794.0,702.17,540.0
2018,4,14,14,30,885.0,107.0,2.5,20.2,762.0,650.93,502.57
2018,4,14,14,45,873.5,104.5,2.55,20.05,723.5,596.1,461.03
2018,4,14,15,0,862.0,102.0,2.6,19.9,685.0,540.52,417.52
2018,4,14,15,15,846.0,100.0,2.6,19.9,641.5,480.67,368.99
2018,4,14,15,30,830.0,98.0,2.6,19.9,598.0,422.73,320.38
2018,4,14,15,45,807.5,95.5,2.8,19.35,550.0,362.7,269.74
2018,4,14,16,0,785.0,93.0,3.0,18.8,502.0,304.32,219.03
2018,4,14,16,15,754.0,90.0,3.05,18.3,450.5,245.52,167.76
2018,4,14,16,30,723.0,87.0,3.1,17.8,399.0,186.01,117.35
2018,4,14,16,45,673.5,83.5,3.15,17.35,344.5,131.11,75.8
2018,4,14,17,0,624.0,80.0,3.2,16.9,290.0,82.17,47.96
2018,4,14,17,15,502.0,68.0,3.15,16.3,218.0,47.53,36.61
2018,4,14,17,30,380.0,56.0,3.1,15.7,146.0,39.99,29.91
2018,4,14,17,45,339.0,49.5,3.05,15.15,115.0,37.01,27.03
2018,4,14,18,0,298.0,43.0,3.0,14.6,84.0,33.03,22.96
2018,4,14,18,15,200.5,31.5,3.0,14.35,54.0,24.74,13.3
2018,4,14,18,30,103.0,20.0,3.0,14.1,24.0,19.06,0.0
2018,4,14,18,45,51.5,10.0,2.95,13.8,12.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,15,5,15,6.5,1.5,2.2,10.95,1.5,0.0,0.0
2018,4,15,5,30,13.0,3.0,2.3,11.2,3.0,0.0,0.0
2018,4,15,5,45,79.0,16.5,2.4,11.4,22.0,36.16,0.0
2018,4,15,6,0,145.0,30.0,2.5,11.6,41.0,94.83,52.84
2018,4,15,6,15,279.5,43.5,2.65,11.95,85.5,170.87,130.83
2018,4,15,6,30,414.0,57.0,2.8,12.3,130.0,260.56,209.45
2018,4,15,6,45,491.5,65.0,2.95,12.65,180.0,331.67,272.51
2018,4,15,7,0,569.0,73.0,3.1,13.0,230.0,409.88,339.86
2018,4,15,7,15,618.5,78.5,3.2,13.3,282.0,475.44,395.03
2018,4,15,7,30,668.0,84.0,3.3,13.6,334.0,544.35,451.02
2018,4,15,7,45,702.5,89.0,3.35,13.9,386.0,605.29,498.78
2018,4,15,8,0,737.0,94.0,3.4,14.2,438.0,667.35,545.25
2018,4,15,8,15,596.5,136.5,3.5,14.45,435.0,638.05,519.69
2018,4,15,8,30,456.0,179.0,3.6,14.7,432.0,589.27,478.51
2018,4,15,8,45,313.0,227.5,3.75,14.95,408.0,525.1,424.81
2018,4,15,9,0,170.0,276.0,3.9,15.2,384.0,450.08,361.67
2018,4,15,9,15,214.5,287.5,3.95,15.3,432.5,506.08,405.57
2018,4,15,9,30,259.0,299.0,4.0,15.4,481.0,577.53,459.72
2018,4,15,9,45,279.5,317.0,4.1,15.55,522.5,620.64,491.15
2018,4,15,10,0,300.0,335.0,4.2,15.7,564.0,663.14,521.94
2018,4,15,10,15,509.5,265.5,4.25,15.75,672.0,808.19,633.59
2018,4,15,10,30,719.0,196.0,4.3,15.8,780.0,948.46,735.33
2018,4,15,10,45,806.0,160.0,4.35,15.9,831.0,991.95,763.97
2018,4,15,11,0,893.0,124.0,4.4,16.0,882.0,1030.09,789.49
2018,4,15,11,15,895.0,125.0,4.45,15.95,895.5,1029.04,788.52
2018,4,15,11,30,897.0,126.0,4.5,15.9,909.0,1024.34,785.49
2018,4,15,11,45,897.5,126.5,4.6,15.9,914.5,1014.04,779.04
2018,4,15,12,0,898.0,127.0,4.7,15.9,920.0,1000.19,770.23
2018,4,15,12,15,789.5,173.0,4.8,15.8,869.5,933.86,724.78
2018,4,15,12,30,681.0,219.0,4.9,15.7,819.0,864.51,676.66
2018,4,15,12,45,432.0,307.0,4.95,15.6,686.0,705.68,555.3
2018,4,15,13,0,183.0,395.0,5.0,15.5,553.0,546.68,429.86
2018,4,15,13,15,169.5,394.0,5.1,15.3,538.5,524.66,413.95
2018,4,15,13,30,156.0,393.0,5.2,15.1,524.0,502.92,397.63
2018,4,15,13,45,150.0,385.0,5.25,14.85,508.0,480.67,381.09
2018,4,15,14,0,144.0,377.0,5.3,14.6,492.0,458.53,364.5
2018,4,15,14,15,89.0,311.0,5.35,14.4,381.0,348.98,278.67
2018,4,15,14,30,34.0,245.0,5.4,14.2,270.0,248.36,198.32
2018,4,15,14,45,18.5,198.5,5.45,14.0,212.0,194.24,154.95
2018,4,15,15,0,3.0,152.0,5.5,13.8,154.0,142.46,112.9
2018,4,15,15,15,56.0,160.0,5.5,13.8,194.0,172.68,138.1
2018,4,15,15,30,109.0,168.0,5.5,13.8,234.0,195.68,156.39
2018,4,15,15,45,134.0,178.5,5.45,13.4,253.0,204.86,163.08
2018,4,15,16,0,159.0,189.0,5.4,13.0,272.0,210.01,165.99
2018,4,15,16,15,226.0,176.5,5.3,12.75,281.5,198.59,153.21
2018,4,15,16,30,293.0,164.0,5.2,12.5,291.0,182.14,135.78
2018,4,15,16,45,334.0,138.0,5.15,12.3,265.0,144.6,103.34
2018,4,15,17,0,375.0,112.0,5.1,12.1,239.0,97.61,68.32
2018,4,15,17,15,330.0,96.5,4.95,11.75,194.5,69.33,56.88
2018,4,15,17,30,285.0,81.0,4.8,11.4,150.0,59.55,48.01
2018,4,15,17,45,231.5,65.0,4.6,11.1,112.0,48.85,38.06
2018,4,15,18,0,178.0,49.0,4.4,10.8,74.0,39.51,29.07
2018,4,15,18,15,108.5,32.5,4.25,10.65,46.0,26.64,15.45
2018,4,15,18,30,39.0,16.0,4.1,10.5,18.0,15.25,0.0
2018,4,15,18,45,19.5,8.0,4.0,10.3,9.0,7.63,0.0
2018,4,15,19,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.75,10.05,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,16,5,15,0.5,0.5,2.25,9.3,0.5,0.0,0.0
2018,4,16,5,30,1.0,1.0,2.3,9.5,1.0,0.0,0.0
2018,4,16,5,45,58.5,14.0,2.35,9.65,18.5,28.61,0.0
2018,4,16,6,0,116.0,27.0,2.4,9.8,36.0,82.55,49.65
2018,4,16,6,15,103.5,33.0,2.55,9.95,45.5,82.71,62.24
2018,4,16,6,30,91.0,39.0,2.7,10.1,55.0,88.46,69.74
2018,4,16,6,45,54.5,35.5,2.8,10.2,46.0,64.56,50.56
2018,4,16,7,0,18.0,32.0,2.9,10.3,37.0,39.87,29.31
2018,4,16,7,15,13.0,44.5,3.0,10.35,48.5,50.01,38.11
2018,4,16,7,30,8.0,57.0,3.1,10.4,60.0,58.13,44.97
2018,4,16,7,45,47.0,119.0,3.2,10.45,141.0,152.66,126.48
2018,4,16,8,0,86.0,181.0,3.3,10.5,222.0,251.81,209.59
2018,4,16,8,15,152.0,206.0,3.35,10.5,287.5,344.07,285.97
2018,4,16,8,30,218.0,231.0,3.4,10.5,353.0,430.32,355.84
2018,4,16,8,45,254.0,252.0,3.45,10.55,405.5,503.38,412.79
2018,4,16,9,0,290.0,273.0,3.5,10.6,458.0,565.34,460.29
2018,4,16,9,15,243.5,295.5,3.55,10.6,457.5,555.03,449.58
2018,4,16,9,30,197.0,318.0,3.6,10.6,457.0,527.24,425.99
2018,4,16,9,45,157.5,337.0,3.65,10.65,451.5,512.76,412.68
2018,4,16,10,0,118.0,356.0,3.7,10.7,446.0,495.96,397.53
2018,4,16,10,15,146.0,370.5,3.7,10.75,486.5,538.61,430.51
2018,4,16,10,30,174.0,385.0,3.7,10.8,527.0,581.06,462.7
2018,4,16,10,45,163.0,376.5,3.75,10.8,512.0,559.16,445.31
2018,4,16,11,0,152.0,368.0,3.8,10.8,497.0,536.71,427.84
2018,4,16,11,15,113.5,335.5,3.8,10.85,433.0,461.09,368.62
2018,4,16,11,30,75.0,303.0,3.8,10.9,369.0,374.82,300.51
2018,4,16,11,45,184.5,340.0,3.85,10.95,503.5,528.36,423.03
2018,4,16,12,0,294.0,377.0,3.9,11.0,638.0,676.44,536.17
2018,4,16,12,15,373.5,369.0,3.9,11.0,699.5,733.72,579.68
2018,4,16,12,30,453.0,361.0,3.9,11.0,761.0,793.92,625.01
2018,4,16,12,45,512.5,328.0,3.9,11.05,776.5,798.12,629.43
2018,4,16,13,0,572.0,295.0,3.9,11.1,792.0,797.42,630.55
2018,4,16,13,15,407.0,308.5,3.95,11.1,658.5,649.93,518.18
2018,4,16,13,30,242.0,322.0,4.0,11.1,525.0,507.46,406.97
2018,4,16,13,45,200.5,340.0,4.05,11.15,505.0,476.25,382.27
2018,4,16,14,0,159.0,358.0,4.1,11.2,485.0,451.46,361.99
2018,4,16,14,15,433.0,267.0,4.15,11.2,594.0,543.37,439.06
2018,4,16,14,30,707.0,176.0,4.2,11.2,703.0,605.3,489.49
2018,4,16,14,45,793.5,135.5,4.3,11.2,699.0,579.51,468.58
2018,4,16,15,0,880.0,95.0,4.4,11.2,695.0,544.28,439.04
2018,4,16,15,15,865.0,93.0,4.4,11.2,651.5,486.22,389.15
2018,4,16,15,30,850.0,91.0,4.4,11.2,608.0,425.34,335.71
2018,4,16,15,45,832.5,87.5,4.4,11.15,560.5,365.11,281.46
2018,4,16,16,0,815.0,84.0,4.4,11.1,513.0,305.93,227.04
2018,4,16,16,15,722.5,93.5,4.35,11.0,445.5,238.9,168.78
2018,4,16,16,30,630.0,103.0,4.3,10.9,378.0,185.09,124.06
2018,4,16,16,45,608.5,91.0,4.2,10.8,329.0,131.62,80.91
2018,4,16,17,0,587.0,79.0,4.1,10.7,280.0,80.86,48.45
2018,4,16,17,15,589.0,68.0,3.95,10.45,240.5,47.45,37.44
2018,4,16,17,30,591.0,57.0,3.8,10.2,201.0,41.02,31.56
2018,4,16,17,45,509.5,50.0,3.6,9.95,152.5,37.45,28.08
2018,4,16,18,0,428.0,43.0,3.4,9.7,104.0,33.81,24.26
2018,4,16,18,15,276.5,31.5,3.35,9.5,65.0,25.64,15.11
2018,4,16,18,30,125.0,20.0,3.3,9.3,26.0,15.99,0.0
2018,4,16,18,45,62.5,10.0,3.2,9.1,13.0,9.53,0.0
2018,4,16,19,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.35,7.05,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,17,5,15,17.5,3.5,1.8,6.75,3.0,0.0,0.0
2018,4,17,5,30,35.0,7.0,1.8,7.1,6.0,0.0,0.0
2018,4,17,5,45,139.5,20.5,1.8,7.45,30.5,56.28,0.0
2018,4,17,6,0,244.0,34.0,1.8,7.8,55.0,134.24,87.87
2018,4,17,6,15,352.5,45.0,1.8,8.15,98.0,201.31,157.59
2018,4,17,6,30,461.0,56.0,1.8,8.5,141.0,282.1,229.8
2018,4,17,6,45,528.5,64.0,1.8,8.9,191.5,350.85,290.96
2018,4,17,7,0,596.0,72.0,1.8,9.3,242.0,425.71,355.06
2018,4,17,7,15,644.0,78.0,1.8,9.75,295.5,492.34,410.11
2018,4,17,7,30,692.0,84.0,1.8,10.2,349.0,562.17,465.48
2018,4,17,7,45,724.5,89.0,1.8,10.65,401.5,622.84,511.63
2018,4,17,8,0,757.0,94.0,1.8,11.1,454.0,681.19,553.45
2018,4,17,8,15,780.5,98.0,1.75,11.55,504.0,735.12,589.76
2018,4,17,8,30,804.0,102.0,1.7,12.0,554.0,788.35,624.54
2018,4,17,8,45,822.5,105.0,1.65,12.4,600.5,835.13,653.95
2018,4,17,9,0,841.0,108.0,1.6,12.8,647.0,880.21,681.55
2018,4,17,9,15,856.5,110.0,1.5,13.15,689.0,919.41,703.99
2018,4,17,9,30,872.0,112.0,1.4,13.5,731.0,948.16,718.93
2018,4,17,9,45,884.5,112.5,1.3,13.85,767.5,977.47,734.04
2018,4,17,10,0,897.0,113.0,1.2,14.2,804.0,1003.82,746.87
2018,4,17,10,15,904.5,114.5,1.05,14.5,833.5,1023.17,754.09
2018,4,17,10,30,912.0,116.0,0.9,14.8,863.0,1039.05,758.87
2018,4,17,10,45,916.5,118.0,0.8,15.05,885.0,1048.88,760.97
2018,4,17,11,0,921.0,120.0,0.7,15.3,907.0,1054.99,760.82
2018,4,17,11,15,924.0,120.5,0.65,15.5,921.5,1054.25,757.92
2018,4,17,11,30,927.0,121.0,0.6,15.7,936.0,1049.77,752.95
2018,4,17,11,45,928.5,121.5,0.55,15.9,942.5,1040.08,744.98
2018,4,17,12,0,930.0,122.0,0.5,16.1,949.0,1026.7,734.96
2018,4,17,12,15,928.5,123.0,0.55,16.2,947.5,1007.36,724.12
2018,4,17,12,30,927.0,124.0,0.6,16.3,946.0,984.58,711.22
2018,4,17,12,45,923.5,124.5,0.65,16.45,936.0,956.19,694.61
2018,4,17,13,0,920.0,125.0,0.7,16.6,926.0,924.71,675.98
2018,4,17,13,15,915.0,124.5,0.75,16.65,908.0,888.09,654.09
2018,4,17,13,30,910.0,124.0,0.8,16.7,890.0,848.81,630.21
2018,4,17,13,45,902.0,123.5,0.9,16.7,864.5,804.81,603.69
2018,4,17,14,0,894.0,123.0,1.0,16.7,839.0,758.78,575.16
2018,4,17,14,15,885.5,121.0,1.2,16.6,807.0,709.22,542.82
2018,4,17,14,30,877.0,119.0,1.4,16.5,775.0,658.16,507.48
2018,4,17,14,45,833.0,126.0,1.6,16.45,724.0,593.38,460.03
2018,4,17,15,0,789.0,133.0,1.8,16.4,673.0,531.14,412.62
2018,4,17,15,15,778.5,125.5,1.8,16.4,630.0,474.17,366.7
2018,4,17,15,30,768.0,118.0,1.8,16.4,587.0,417.13,319.17
2018,4,17,15,45,754.5,112.0,2.15,16.05,542.0,357.41,269.13
2018,4,17,16,0,741.0,106.0,2.5,15.7,497.0,301.22,220.08
2018,4,17,16,15,728.5,100.0,2.6,15.4,452.5,246.23,171.04
2018,4,17,16,30,716.0,94.0,2.7,15.1,408.0,192.3,123.98
2018,4,17,16,45,674.0,88.0,2.8,14.8,354.0,136.53,80.77
2018,4,17,17,0,632.0,82.0,2.9,14.5,300.0,85.84,50.4
2018,4,17,17,15,575.0,75.5,2.95,13.9,248.5,53.45,42.27
2018,4,17,17,30,518.0,69.0,3.0,13.3,197.0,51.04,40.11
2018,4,17,17,45,429.5,60.0,3.0,12.7,149.0,46.23,35.58
2018,4,17,18,0,341.0,51.0,3.0,12.1,101.0,39.28,28.84
2018,4,17,18,15,227.0,36.5,2.95,11.75,64.0,28.68,17.69
2018,4,17,18,30,113.0,22.0,2.9,11.4,27.0,17.62,0.0
2018,4,17,18,45,56.5,11.0,2.9,11.05,13.5,10.48,0.0
2018,4,17,19,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.7,9.0,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,1.7,9.2,2.0,1.91,0.0
2018,4,18,5,45,0.0,8.5,1.65,9.35,8.5,8.1,0.0
2018,4,18,6,0,0.0,15.0,1.6,9.5,15.0,13.9,4.91
2018,4,18,6,15,0.0,23.5,1.6,9.75,23.5,21.8,12.8
2018,4,18,6,30,0.0,32.0,1.6,10.0,32.0,29.7,19.97
2018,4,18,6,45,0.0,45.0,1.6,10.3,45.0,41.81,30.65
2018,4,18,7,0,0.0,58.0,1.6,10.6,58.0,53.93,41.19
2018,4,18,7,15,5.0,85.0,1.6,10.75,87.0,83.71,66.83
2018,4,18,7,30,10.0,112.0,1.6,10.9,116.0,114.33,92.77
2018,4,18,7,45,18.0,140.0,1.6,11.1,148.0,148.61,121.4
2018,4,18,8,0,26.0,168.0,1.6,11.3,180.0,192.28,157.26
2018,4,18,8,15,23.5,176.5,1.6,11.55,188.5,190.13,154.67
2018,4,18,8,30,21.0,185.0,1.6,11.8,197.0,196.6,159.27
2018,4,18,8,45,28.0,215.5,1.6,12.05,233.0,244.65,197.64
2018,4,18,9,0,35.0,246.0,1.6,12.3,269.0,283.85,228.11
2018,4,18,9,15,87.5,289.0,1.6,12.55,350.5,378.65,303.0
2018,4,18,9,30,140.0,332.0,1.6,12.8,432.0,489.46,387.07
2018,4,18,9,45,134.0,348.5,1.6,13.0,448.0,502.75,394.8
2018,4,18,10,0,128.0,365.0,1.6,13.2,464.0,515.12,402.56
2018,4,18,10,15,123.0,380.5,1.65,13.4,478.5,526.48,409.84
2018,4,18,10,30,118.0,396.0,1.7,13.6,493.0,537.0,416.53
2018,4,18,10,45,120.5,405.5,1.8,13.75,507.0,547.66,424.03
2018,4,18,11,0,123.0,415.0,1.9,13.9,521.0,557.63,431.05
2018,4,18,11,15,92.5,408.0,1.95,14.05,488.5,503.91,390.3
2018,4,18,11,30,62.0,401.0,2.0,14.2,456.0,463.36,359.21
2018,4,18,11,45,51.5,387.5,2.1,14.4,433.5,436.09,338.66
2018,4,18,12,0,41.0,374.0,2.2,14.6,411.0,409.17,318.15
2018,4,18,12,15,39.0,371.0,2.3,14.7,406.0,401.32,312.35
2018,4,18,12,30,37.0,368.0,2.4,14.8,401.0,393.41,306.41
2018,4,18,12,45,96.5,389.0,2.5,14.95,473.5,464.23,361.9
2018,4,18,13,0,156.0,410.0,2.6,15.1,546.0,537.36,417.58
2018,4,18,13,15,193.5,401.0,2.6,15.15,566.5,550.71,428.12
2018,4,18,13,30,231.0,392.0,2.6,15.2,587.0,560.92,436.56
2018,4,18,13,45,203.5,383.5,2.65,15.2,551.5,519.04,405.08
2018,4,18,14,0,176.0,375.0,2.7,15.2,516.0,478.91,374.9
2018,4,18,14,15,282.5,325.0,2.7,15.15,541.5,493.86,388.84
2018,4,18,14,30,389.0,275.0,2.7,15.1,567.0,498.07,393.49
2018,4,18,14,45,571.5,209.5,2.7,15.0,614.0,520.1,411.29
2018,4,18,15,0,754.0,144.0,2.7,14.9,661.0,521.44,411.15
2018,4,18,15,15,815.0,116.5,2.7,14.9,643.5,483.12,378.16
2018,4,18,15,30,876.0,89.0,2.7,14.9,626.0,438.02,338.06
2018,4,18,15,45,859.5,85.5,2.7,14.55,577.5,377.22,285.06
2018,4,18,16,0,843.0,82.0,2.7,14.2,529.0,313.31,228.37
2018,4,18,16,15,819.0,78.5,2.65,13.95,477.5,252.37,173.72
2018,4,18,16,30,795.0,75.0,2.6,13.7,426.0,193.76,122.42
2018,4,18,16,45,758.5,71.0,2.55,13.4,372.0,135.95,76.99
2018,4,18,17,0,722.0,67.0,2.5,13.1,318.0,82.51,45.08
2018,4,18,17,15,621.5,67.0,2.35,12.55,257.5,46.44,36.22
2018,4,18,17,30,521.0,67.0,2.2,12.0,197.0,49.1,38.61
2018,4,18,17,45,369.5,59.0,2.1,11.4,140.0,44.15,33.95
2018,4,18,18,0,218.0,51.0,2.0,10.8,83.0,39.03,28.85
2018,4,18,18,15,149.5,35.5,2.0,10.45,53.5,27.71,17.29
2018,4,18,18,30,81.0,20.0,2.0,10.1,24.0,16.64,0.0
2018,4,18,18,45,40.5,10.0,2.0,9.7,12.0,9.53,0.0
2018,4,18,19,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,19,5,15,29.0,4.0,2.05,7.85,4.0,0.0,0.0
2018,4,19,5,30,58.0,8.0,2.1,8.4,8.0,19.98,0.0
2018,4,19,5,45,184.5,21.0,2.1,9.0,35.5,79.4,0.0
2018,4,19,6,0,311.0,34.0,2.1,9.6,63.0,155.85,108.23
2018,4,19,6,15,414.5,43.0,2.25,10.1,107.5,224.88,176.18
2018,4,19,6,30,518.0,52.0,2.4,10.6,152.0,304.89,247.66
2018,4,19,6,45,580.0,58.5,2.5,11.15,202.5,372.16,307.49
2018,4,19,7,0,642.0,65.0,2.6,11.7,253.0,444.94,369.77
2018,4,19,7,15,685.0,70.0,2.65,12.2,306.0,509.6,423.26
2018,4,19,7,30,728.0,75.0,2.7,12.7,359.0,574.42,474.92
2018,4,19,7,45,756.5,79.5,2.75,13.2,411.0,633.4,519.98
2018,4,19,8,0,785.0,84.0,2.8,13.7,463.0,692.78,562.28
2018,4,19,8,15,808.5,87.0,2.8,14.1,513.5,746.51,599.27
2018,4,19,8,30,832.0,90.0,2.8,14.5,564.0,799.48,634.88
2018,4,19,8,45,849.5,93.0,2.85,14.9,611.0,846.24,665.65
2018,4,19,9,0,867.0,96.0,2.9,15.3,658.0,884.08,689.69
2018,4,19,9,15,881.0,98.0,2.85,15.55,700.0,922.27,713.42
2018,4,19,9,30,895.0,100.0,2.8,15.8,742.0,957.93,735.08
2018,4,19,9,45,906.5,100.5,2.8,16.1,778.0,986.73,752.15
2018,4,19,10,0,918.0,101.0,2.8,16.4,814.0,1012.46,767.13
2018,4,19,10,15,925.5,102.0,2.8,16.65,843.5,1031.52,777.79
2018,4,19,10,30,933.0,103.0,2.8,16.9,873.0,1047.05,786.21
2018,4,19,10,45,938.5,103.5,2.85,17.1,895.0,1056.38,791.29
2018,4,19,11,0,944.0,104.0,2.9,17.3,917.0,1061.96,794.07
2018,4,19,11,15,947.5,104.5,2.95,17.4,931.5,1061.72,793.48
2018,4,19,11,30,951.0,105.0,3.0,17.5,946.0,1057.65,790.55
2018,4,19,11,45,953.0,104.5,3.1,17.6,952.5,1047.22,784.02
2018,4,19,12,0,955.0,104.0,3.2,17.7,959.0,1033.04,775.11
2018,4,19,12,15,952.5,106.0,3.3,17.75,957.0,1013.46,762.79
2018,4,19,12,30,950.0,108.0,3.4,17.8,955.0,990.38,748.12
2018,4,19,12,45,942.5,110.0,3.45,17.85,943.0,959.43,727.72
2018,4,19,13,0,935.0,112.0,3.5,17.9,931.0,925.54,705.26
2018,4,19,13,15,931.0,111.0,3.5,17.9,913.0,888.88,680.58
2018,4,19,13,30,927.0,110.0,3.5,17.9,895.0,849.47,653.85
2018,4,19,13,45,921.5,108.5,3.55,17.9,870.0,805.88,624.21
2018,4,19,14,0,916.0,107.0,3.6,17.9,845.0,760.03,592.64
2018,4,19,14,15,907.5,105.5,3.6,17.85,813.0,710.13,556.29
2018,4,19,14,30,899.0,104.0,3.6,17.8,781.0,658.68,517.0
2018,4,19,14,45,887.5,102.5,3.6,17.75,742.5,604.2,474.35
2018,4,19,15,0,876.0,101.0,3.6,17.7,704.0,548.96,429.86
2018,4,19,15,15,861.0,98.0,3.6,17.7,660.0,490.23,381.3
2018,4,19,15,30,846.0,95.0,3.6,17.7,616.0,428.73,329.17
2018,4,19,15,45,823.0,93.0,3.55,17.4,567.0,368.22,276.77
2018,4,19,16,0,800.0,91.0,3.5,17.1,518.0,309.4,224.67
2018,4,19,16,15,770.0,88.0,3.45,16.75,466.0,250.07,172.24
2018,4,19,16,30,740.0,85.0,3.4,16.4,414.0,193.83,123.79
2018,4,19,16,45,699.0,81.5,3.35,16.05,361.0,135.05,77.96
2018,4,19,17,0,658.0,78.0,3.3,15.7,308.0,84.95,48.11
2018,4,19,17,15,601.5,72.0,3.25,15.05,255.5,50.28,39.26
2018,4,19,17,30,545.0,66.0,3.2,14.4,203.0,48.1,37.34
2018,4,19,17,45,458.0,58.0,3.15,13.75,154.5,44.04,33.53
2018,4,19,18,0,371.0,50.0,3.1,13.1,106.0,39.89,29.35
2018,4,19,18,15,252.0,36.5,3.0,12.7,68.0,28.56,18.01
2018,4,19,18,30,133.0,23.0,2.9,12.3,30.0,18.35,0.0
2018,4,19,18,45,66.5,11.5,2.8,11.9,15.0,10.96,0.0
2018,4,19,19,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,20,5,15,24.5,4.5,1.7,9.75,4.5,0.0,0.0
2018,4,20,5,30,49.0,9.0,1.6,10.2,9.0,19.11,0.0
2018,4,20,5,45,161.5,22.5,1.5,10.7,36.0,77.02,0.0
2018,4,20,6,0,274.0,36.0,1.4,11.2,63.0,147.27,103.79
2018,4,20,6,15,375.5,45.5,1.35,11.7,106.5,213.26,166.27
2018,4,20,6,30,477.0,55.0,1.3,12.2,150.0,291.07,234.33
2018,4,20,6,45,545.0,62.5,1.25,12.7,201.0,360.43,294.15
2018,4,20,7,0,613.0,70.0,1.2,13.2,252.0,436.0,356.6
2018,4,20,7,15,657.5,75.0,1.2,13.85,304.5,500.21,407.64
2018,4,20,7,30,702.0,80.0,1.2,14.5,357.0,567.24,458.68
2018,4,20,7,45,734.0,83.5,1.2,15.1,408.5,623.5,499.76
2018,4,20,8,0,766.0,87.0,1.2,15.7,460.0,683.33,540.32
2018,4,20,8,15,788.5,91.0,1.25,16.2,509.5,736.66,575.62
2018,4,20,8,30,811.0,95.0,1.3,16.7,559.0,789.2,609.64
2018,4,20,8,45,828.5,97.0,1.35,17.2,604.5,834.02,637.66
2018,4,20,9,0,846.0,99.0,1.4,17.7,650.0,877.06,664.12
2018,4,20,9,15,861.5,100.5,1.45,18.05,692.0,908.23,682.68
2018,4,20,9,30,877.0,102.0,1.5,18.4,734.0,944.19,704.44
2018,4,20,9,45,892.0,101.0,1.55,18.8,770.5,974.22,721.96
2018,4,20,10,0,907.0,100.0,1.6,19.2,807.0,1001.37,737.62
2018,4,20,10,15,914.0,101.0,1.7,19.5,835.5,1019.76,748.66
2018,4,20,10,30,921.0,102.0,1.8,19.8,864.0,1034.65,757.62
2018,4,20,10,45,925.0,102.5,1.9,20.1,885.0,1042.37,762.11
2018,4,20,11,0,929.0,103.0,2.0,20.4,906.0,1046.4,764.41
2018,4,20,11,15,931.0,104.0,2.05,20.5,919.5,1045.21,763.42
2018,4,20,11,30,933.0,105.0,2.1,20.6,933.0,1040.26,760.21
2018,4,20,11,45,933.5,106.0,2.2,20.75,939.0,1030.1,754.25
2018,4,20,12,0,934.0,107.0,2.3,20.9,945.0,1016.27,746.0
2018,4,20,12,15,934.0,106.0,2.4,20.95,943.0,996.32,734.08
2018,4,20,12,30,934.0,105.0,2.5,21.0,941.0,972.9,719.89
2018,4,20,12,45,932.0,105.0,2.55,21.0,931.5,945.33,702.55
2018,4,20,13,0,930.0,105.0,2.6,21.0,922.0,914.58,683.03
2018,4,20,13,15,926.0,104.5,2.75,20.9,904.5,878.64,660.9
2018,4,20,13,30,922.0,104.0,2.9,20.8,887.0,839.97,636.53
2018,4,20,13,45,915.5,103.0,3.0,20.7,862.0,796.37,608.02
2018,4,20,14,0,909.0,102.0,3.1,20.6,837.0,750.61,577.56
2018,4,20,14,15,900.5,100.5,3.2,20.4,805.0,701.1,542.96
2018,4,20,14,30,892.0,99.0,3.3,20.2,773.0,650.06,505.14
2018,4,20,14,45,881.0,98.0,3.4,19.95,735.5,596.76,464.48
2018,4,20,15,0,870.0,97.0,3.5,19.7,698.0,542.65,421.79
2018,4,20,15,15,855.5,94.5,3.5,19.7,655.0,485.02,374.42
2018,4,20,15,30,841.0,92.0,3.5,19.7,612.0,424.45,323.41
2018,4,20,15,45,821.5,89.0,3.55,19.0,564.0,364.63,272.42
2018,4,20,16,0,802.0,86.0,3.6,18.3,516.0,306.1,221.14
2018,4,20,16,15,777.5,82.5,3.6,17.85,466.0,247.54,169.36
2018,4,20,16,30,753.0,79.0,3.6,17.4,416.0,191.4,120.85
2018,4,20,16,45,718.0,75.0,3.6,16.9,364.0,136.35,77.92
2018,4,20,17,0,683.0,71.0,3.6,16.4,312.0,81.21,43.82
2018,4,20,17,15,632.0,65.5,3.5,15.75,260.0,45.0,34.46
2018,4,20,17,30,581.0,60.0,3.4,15.1,208.0,42.93,32.65
2018,4,20,17,45,504.0,52.5,3.3,14.45,159.5,39.03,29.02
2018,4,20,18,0,427.0,45.0,3.2,13.8,111.0,35.0,25.04
2018,4,20,18,15,301.5,33.5,3.1,13.35,71.5,26.92,16.78
2018,4,20,18,30,176.0,22.0,3.0,12.9,32.0,17.48,0.0
2018,4,20,18,45,88.0,11.0,2.95,12.45,16.0,10.48,0.0
2018,4,20,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,21,5,15,29.0,5.0,1.55,9.8,5.0,0.0,0.0
2018,4,21,5,30,58.0,10.0,1.5,10.3,10.0,22.1,0.0
2018,4,21,5,45,176.0,23.0,1.5,10.8,38.0,82.48,0.0
2018,4,21,6,0,294.0,36.0,1.5,11.3,66.0,153.63,109.97
2018,4,21,6,15,391.5,45.5,1.45,11.75,110.0,220.28,172.26
2018,4,21,6,30,489.0,55.0,1.4,12.2,154.0,297.32,239.79
2018,4,21,6,45,554.5,61.5,1.4,12.7,204.5,364.99,298.4
2018,4,21,7,0,620.0,68.0,1.4,13.2,255.0,438.55,359.56
2018,4,21,7,15,664.0,73.0,1.4,13.65,307.5,502.78,411.09
2018,4,21,7,30,708.0,78.0,1.4,14.1,360.0,569.78,462.68
2018,4,21,7,45,740.5,81.5,1.35,14.6,412.0,626.85,504.31
2018,4,21,8,0,773.0,85.0,1.3,15.1,464.0,687.28,545.17
2018,4,21,8,15,796.0,88.0,1.3,15.65,513.5,740.05,579.55
2018,4,21,8,30,819.0,91.0,1.3,16.2,563.0,792.06,612.58
2018,4,21,8,45,836.5,93.0,1.25,16.75,608.5,837.09,639.36
2018,4,21,9,0,854.0,95.0,1.2,17.3,654.0,873.29,659.6
2018,4,21,9,15,868.5,96.5,1.15,17.85,695.5,910.91,680.45
2018,4,21,9,30,883.0,98.0,1.1,18.4,737.0,946.08,699.24
2018,4,21,9,45,894.5,99.0,1.05,18.95,773.0,975.1,713.75
2018,4,21,10,0,906.0,100.0,1.0,19.5,809.0,1001.09,726.18
2018,4,21,10,15,913.5,100.5,0.95,20.05,837.5,1019.35,733.65
2018,4,21,10,30,921.0,101.0,0.9,20.6,866.0,1034.13,739.03
2018,4,21,10,45,926.0,102.0,0.85,21.1,888.0,1043.36,741.18
2018,4,21,11,0,931.0,103.0,0.8,21.6,910.0,1048.88,741.22
2018,4,21,11,15,934.0,103.5,0.75,22.0,924.0,1048.11,737.86
2018,4,21,11,30,937.0,104.0,0.7,22.4,938.0,1043.56,732.44
2018,4,21,11,45,938.5,104.0,0.7,22.75,944.0,1033.27,725.05
2018,4,21,12,0,940.0,104.0,0.7,23.1,950.0,1019.28,715.63
2018,4,21,12,15,939.5,104.0,0.85,23.2,948.0,999.78,706.89
2018,4,21,12,30,939.0,104.0,1.0,23.3,946.0,976.79,695.75
2018,4,21,12,45,936.5,104.0,1.15,23.4,936.5,948.63,681.01
2018,4,21,13,0,934.0,104.0,1.3,23.5,927.0,917.32,663.87
2018,4,21,13,15,930.0,103.5,1.45,23.45,909.5,881.26,643.56
2018,4,21,13,30,926.0,103.0,1.6,23.4,892.0,842.46,620.91
2018,4,21,13,45,919.5,102.5,1.75,23.3,867.0,799.2,594.79
2018,4,21,14,0,913.0,102.0,1.9,23.2,842.0,753.76,566.52
2018,4,21,14,15,904.0,101.0,2.0,23.05,810.0,704.23,533.33
2018,4,21,14,30,895.0,100.0,2.1,22.9,778.0,653.2,496.88
2018,4,21,14,45,883.0,98.5,2.2,22.75,739.5,598.74,456.65
2018,4,21,15,0,871.0,97.0,2.3,22.6,701.0,543.59,414.42
2018,4,21,15,15,856.0,95.0,2.3,22.6,658.0,486.15,368.43
2018,4,21,15,30,841.0,93.0,2.3,22.6,615.0,425.81,318.84
2018,4,21,15,45,818.5,91.5,2.4,22.05,567.0,366.31,269.25
2018,4,21,16,0,796.0,90.0,2.5,21.5,519.0,308.42,219.59
2018,4,21,16,15,741.5,92.5,2.55,21.0,461.5,248.57,168.95
2018,4,21,16,30,687.0,95.0,2.6,20.5,404.0,190.42,121.15
2018,4,21,16,45,671.0,86.0,2.6,20.0,357.0,136.87,79.19
2018,4,21,17,0,655.0,77.0,2.6,19.5,310.0,85.28,47.09
2018,4,21,17,15,612.0,70.5,2.6,18.7,260.0,48.79,37.35
2018,4,21,17,30,569.0,64.0,2.6,17.9,210.0,46.12,35.08
2018,4,21,17,45,492.5,55.5,2.6,17.1,161.5,41.5,30.88
2018,4,21,18,0,416.0,47.0,2.6,16.3,113.0,36.68,26.26
2018,4,21,18,15,292.0,35.0,2.6,15.75,73.0,28.2,17.81
2018,4,21,18,30,168.0,23.0,2.6,15.2,33.0,18.26,0.0
2018,4,21,18,45,84.0,11.5,2.55,14.65,16.5,10.96,0.0
2018,4,21,19,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,22,5,15,22.0,4.5,1.8,10.1,5.0,0.0,0.0
2018,4,22,5,30,44.0,9.0,1.8,10.6,10.0,18.2,0.0
2018,4,22,5,45,150.5,26.0,1.75,11.15,40.0,80.08,4.57
2018,4,22,6,0,257.0,43.0,1.7,11.7,70.0,150.72,109.6
2018,4,22,6,15,359.5,54.0,1.7,12.2,115.0,216.92,170.2
2018,4,22,6,30,462.0,65.0,1.7,12.7,160.0,296.57,239.54
2018,4,22,6,45,531.0,72.5,1.7,13.2,211.5,366.36,299.67
2018,4,22,7,0,600.0,80.0,1.7,13.7,263.0,442.2,362.55
2018,4,22,7,15,646.0,86.0,1.65,14.2,316.5,508.14,415.07
2018,4,22,7,30,692.0,92.0,1.6,14.7,370.0,576.97,467.62
2018,4,22,7,45,724.0,97.5,1.55,15.25,423.0,637.9,511.94
2018,4,22,8,0,756.0,103.0,1.5,15.8,476.0,699.61,554.22
2018,4,22,8,15,744.0,114.5,1.45,16.3,513.0,734.23,575.23
2018,4,22,8,30,732.0,126.0,1.4,16.8,550.0,765.44,593.61
2018,4,22,8,45,755.5,129.5,1.35,17.25,598.0,814.4,624.02
2018,4,22,9,0,779.0,133.0,1.3,17.7,646.0,857.77,649.68
2018,4,22,9,15,786.5,140.5,1.25,18.15,685.5,893.75,669.89
2018,4,22,9,30,794.0,148.0,1.2,18.6,725.0,927.04,688.04
2018,4,22,9,45,729.5,182.5,1.2,19.05,732.5,923.87,683.04
2018,4,22,10,0,665.0,217.0,1.2,19.5,740.0,908.99,671.05
2018,4,22,10,15,603.5,256.0,1.15,19.95,743.5,895.66,658.31
2018,4,22,10,30,542.0,295.0,1.1,20.4,747.0,875.92,640.95
2018,4,22,10,45,522.0,314.0,1.1,20.9,758.0,876.14,638.63
2018,4,22,11,0,502.0,333.0,1.1,21.4,769.0,873.53,634.32
2018,4,22,11,15,525.0,332.5,1.05,21.75,795.0,891.17,644.1
2018,4,22,11,30,548.0,332.0,1.0,22.1,821.0,906.17,651.83
2018,4,22,11,45,517.5,344.5,1.0,22.5,809.0,879.04,632.2
2018,4,22,12,0,487.0,357.0,1.0,22.9,797.0,850.11,611.98
2018,4,22,12,15,585.5,306.5,1.0,23.1,834.0,879.2,633.35
2018,4,22,12,30,684.0,256.0,1.0,23.3,871.0,904.26,651.09
2018,4,22,12,45,803.5,190.0,1.05,23.55,905.0,920.38,661.96
2018,4,22,13,0,923.0,124.0,1.1,23.8,939.0,927.63,666.86
2018,4,22,13,15,869.5,148.0,1.2,23.8,904.0,878.43,637.28
2018,4,22,13,30,816.0,172.0,1.3,23.8,869.0,824.72,604.71
2018,4,22,13,45,836.5,155.5,1.4,23.85,852.5,789.59,583.67
2018,4,22,14,0,857.0,139.0,1.5,23.9,836.0,750.48,558.92
2018,4,22,14,15,824.0,147.0,1.6,23.8,796.0,694.77,520.68
2018,4,22,14,30,791.0,155.0,1.7,23.7,756.0,639.82,481.89
2018,4,22,14,45,787.5,146.5,1.75,23.65,720.0,587.83,444.0
2018,4,22,15,0,784.0,138.0,1.8,23.6,684.0,534.63,403.86
2018,4,22,15,15,787.5,128.0,1.8,23.6,647.0,482.31,362.62
2018,4,22,15,30,791.0,118.0,1.8,23.6,610.0,428.42,318.65
2018,4,22,15,45,779.5,111.5,1.9,23.25,565.0,371.01,271.3
2018,4,22,16,0,768.0,105.0,2.0,22.9,520.0,314.08,222.91
2018,4,22,16,15,747.5,98.0,2.05,22.4,470.0,251.51,169.82
2018,4,22,16,30,727.0,91.0,2.1,21.9,420.0,194.51,121.93
2018,4,22,16,45,684.5,86.0,2.15,21.45,365.5,138.96,79.71
2018,4,22,17,0,642.0,81.0,2.2,21.0,311.0,88.5,49.51
2018,4,22,17,15,591.5,76.0,2.2,20.1,261.5,53.05,40.84
2018,4,22,17,30,541.0,71.0,2.2,19.2,212.0,51.92,39.96
2018,4,22,17,45,456.5,62.0,2.25,18.3,162.5,47.14,35.66
2018,4,22,18,0,372.0,53.0,2.3,17.4,113.0,40.53,29.49
2018,4,22,18,15,253.5,39.5,2.35,16.85,73.5,30.81,20.02
2018,4,22,18,30,135.0,26.0,2.4,16.3,34.0,20.69,0.81
2018,4,22,18,45,67.5,13.0,2.4,15.75,17.0,12.39,0.0
2018,4,22,19,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,23,5,15,10.5,4.5,0.6,12.5,4.5,0.0,0.0
2018,4,23,5,30,21.0,9.0,0.6,12.8,9.0,13.21,0.0
2018,4,23,5,45,78.5,25.0,0.6,13.05,32.5,55.75,10.86
2018,4,23,6,0,136.0,41.0,0.6,13.3,56.0,101.54,73.35
2018,4,23,6,15,180.0,57.5,0.6,13.7,88.5,144.21,112.21
2018,4,23,6,30,224.0,74.0,0.6,14.1,121.0,191.85,153.86
2018,4,23,6,45,296.5,87.5,0.55,14.5,168.0,263.61,213.96
2018,4,23,7,0,369.0,101.0,0.5,14.9,215.0,334.94,271.92
2018,4,23,7,15,455.5,108.0,0.55,15.45,275.0,414.0,334.44
2018,4,23,7,30,542.0,115.0,0.6,16.0,335.0,505.18,403.74
2018,4,23,7,45,614.0,116.0,0.65,16.6,396.5,582.74,460.45
2018,4,23,8,0,686.0,117.0,0.7,17.2,458.0,664.58,518.37
2018,4,23,8,15,713.0,120.5,0.7,17.65,507.0,717.66,552.26
2018,4,23,8,30,740.0,124.0,0.7,18.1,556.0,770.46,585.29
2018,4,23,8,45,760.5,127.5,0.75,18.6,601.5,817.07,614.05
2018,4,23,9,0,781.0,131.0,0.8,19.1,647.0,858.08,638.71
2018,4,23,9,15,804.5,130.0,0.8,19.75,690.5,899.38,662.03
2018,4,23,9,30,828.0,129.0,0.8,20.4,734.0,938.75,683.67
2018,4,23,9,45,855.0,123.0,0.8,21.05,773.5,973.63,702.14
2018,4,23,10,0,882.0,117.0,0.8,21.7,813.0,997.69,713.7
2018,4,23,10,15,889.0,118.5,0.75,22.2,841.5,1015.99,721.13
2018,4,23,10,30,896.0,120.0,0.7,22.7,870.0,1030.87,726.51
2018,4,23,10,45,901.0,121.0,0.6,23.2,891.0,1039.69,727.09
2018,4,23,11,0,906.0,122.0,0.5,23.7,912.0,1044.89,725.61
2018,4,23,11,15,864.0,148.5,0.5,23.9,911.5,1025.72,713.01
