Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,9,15,3.5,176.0,2.8,14.3,179.0,170.59,135.0
2018,5,3,9,30,6.0,203.0,2.8,14.6,208.0,199.49,157.8
2018,5,3,9,45,8.0,219.0,2.85,14.9,225.5,217.07,171.35
2018,5,3,10,0,10.0,235.0,2.9,15.2,243.0,234.66,184.85
2018,5,3,10,15,13.0,256.5,2.9,15.45,267.5,258.69,203.35
2018,5,3,10,30,16.0,278.0,2.9,15.7,292.0,282.68,221.64
2018,5,3,10,45,22.5,309.5,2.9,16.0,329.5,320.03,250.18
2018,5,3,11,0,29.0,341.0,2.9,16.3,367.0,369.17,287.25
2018,5,3,11,15,97.0,368.5,2.9,16.5,457.0,475.65,369.36
2018,5,3,11,30,165.0,396.0,2.9,16.7,547.0,568.47,438.94
2018,5,3,11,45,387.0,334.0,2.9,16.9,692.0,738.28,567.31
2018,5,3,12,0,609.0,272.0,2.9,17.1,837.0,882.67,672.24
2018,5,3,12,15,767.0,194.5,2.95,17.2,904.0,935.1,708.64
2018,5,3,12,30,925.0,117.0,3.0,17.3,971.0,978.56,737.91
2018,5,3,12,45,926.5,114.5,3.05,17.45,962.0,951.83,719.63
2018,5,3,13,0,928.0,112.0,3.1,17.6,953.0,921.89,699.76
2018,5,3,13,15,924.0,111.0,3.1,17.65,935.0,885.67,675.4
2018,5,3,13,30,920.0,110.0,3.1,17.7,917.0,846.79,649.09
2018,5,3,13,45,914.0,109.5,3.1,17.75,892.5,804.4,620.12
2018,5,3,14,0,908.0,109.0,3.1,17.8,868.0,759.86,589.39
2018,5,3,14,15,897.5,109.0,3.1,17.8,835.5,710.81,554.04
2018,5,3,14,30,887.0,109.0,3.1,17.8,803.0,660.45,515.84
2018,5,3,14,45,851.5,116.0,3.05,17.75,756.5,600.87,469.51
2018,5,3,15,0,816.0,123.0,3.0,17.7,710.0,541.25,422.17
2018,5,3,15,15,812.0,115.5,3.0,17.7,670.5,486.71,377.62
2018,5,3,15,30,808.0,108.0,3.0,17.7,631.0,431.39,330.98
2018,5,3,15,45,795.0,104.5,3.0,17.4,587.0,375.79,283.13
2018,5,3,16,0,782.0,101.0,3.0,17.1,543.0,320.81,234.57
2018,5,3,16,15,755.5,97.0,3.0,16.8,492.5,262.98,183.68
2018,5,3,16,30,729.0,93.0,3.0,16.5,442.0,203.66,132.49
2018,5,3,16,45,701.5,87.5,3.05,16.2,392.0,149.67,88.89
2018,5,3,17,0,674.0,82.0,3.1,15.9,342.0,98.91,55.17
2018,5,3,17,15,625.5,76.5,3.1,15.45,289.5,51.86,40.58
2018,5,3,17,30,577.0,71.0,3.1,15.0,237.0,50.16,39.17
2018,5,3,17,45,508.0,62.0,3.1,14.5,186.5,45.33,34.81
2018,5,3,18,0,439.0,53.0,3.1,14.0,136.0,40.22,30.01
2018,5,3,18,15,341.0,44.0,3.05,13.55,96.5,34.82,24.68
2018,5,3,18,30,243.0,35.0,3.0,13.1,57.0,27.55,16.21
2018,5,3,18,45,141.0,21.5,2.95,12.65,32.5,17.26,0.0
2018,5,3,19,0,39.0,8.0,2.9,12.2,8.0,7.63,0.0
2018,5,3,19,15,19.5,4.0,2.95,12.0,4.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,4,5,15,56.0,11.0,2.0,9.85,14.0,20.82,0.0
2018,5,4,5,30,112.0,22.0,2.2,10.3,28.0,58.32,0.0
2018,5,4,5,45,240.5,35.5,2.45,10.7,66.5,124.95,87.69
2018,5,4,6,0,369.0,49.0,2.7,11.1,105.0,200.1,155.12
2018,5,4,6,15,357.5,62.0,2.65,11.55,133.0,229.91,185.29
2018,5,4,6,30,346.0,75.0,2.6,12.0,161.0,259.04,213.14
2018,5,4,6,45,347.0,93.0,2.6,12.45,196.5,298.78,248.05
2018,5,4,7,0,348.0,111.0,2.6,12.9,232.0,337.88,280.96
2018,5,4,7,15,310.0,141.5,2.3,13.45,262.0,356.13,294.7
2018,5,4,7,30,272.0,172.0,2.0,14.0,292.0,379.46,311.24
2018,5,4,7,45,331.0,180.5,1.75,14.55,344.0,442.45,359.93
2018,5,4,8,0,390.0,189.0,1.5,15.1,396.0,521.6,418.5
2018,5,4,8,15,393.5,205.5,1.35,15.65,431.5,557.97,442.39
2018,5,4,8,30,397.0,222.0,1.2,16.2,467.0,593.22,464.9
2018,5,4,8,45,423.0,238.0,1.05,16.75,516.0,646.2,499.64
2018,5,4,9,0,449.0,254.0,0.9,17.3,565.0,699.16,532.78
2018,5,4,9,15,587.5,213.0,0.95,17.8,644.5,798.7,602.37
2018,5,4,9,30,726.0,172.0,1.0,18.3,724.0,898.69,666.89
2018,5,4,9,45,814.0,139.0,1.05,18.8,783.5,955.65,700.84
2018,5,4,10,0,902.0,106.0,1.1,19.3,843.0,1009.16,732.59
2018,5,4,10,15,776.0,178.0,1.2,19.7,827.0,979.36,712.64
2018,5,4,10,30,650.0,250.0,1.3,20.1,811.0,939.98,687.24
2018,5,4,10,45,594.5,292.0,1.35,20.5,814.5,926.89,676.3
2018,5,4,11,0,539.0,334.0,1.4,20.9,818.0,910.37,662.85
2018,5,4,11,15,673.0,259.5,1.4,21.2,872.5,965.6,701.65
2018,5,4,11,30,807.0,185.0,1.4,21.5,927.0,1008.38,727.05
2018,5,4,11,45,827.5,174.0,1.4,21.75,939.0,1005.73,723.91
2018,5,4,12,0,848.0,163.0,1.4,22.0,951.0,999.35,719.12
2018,5,4,12,15,729.5,238.0,1.4,22.15,914.5,947.93,686.16
2018,5,4,12,30,611.0,313.0,1.4,22.3,878.0,889.67,645.98
2018,5,4,12,45,578.0,325.0,1.4,22.5,855.0,851.45,620.38
2018,5,4,13,0,545.0,337.0,1.4,22.7,832.0,812.25,593.7
2018,5,4,13,15,571.5,314.5,1.5,22.7,825.0,790.31,581.45
2018,5,4,13,30,598.0,292.0,1.6,22.7,818.0,764.84,566.28
2018,5,4,13,45,644.5,257.5,1.7,22.7,810.0,740.9,552.19
2018,5,4,14,0,691.0,223.0,1.8,22.7,802.0,711.52,533.75
2018,5,4,14,15,733.5,191.5,1.95,22.55,785.5,676.62,511.22
2018,5,4,14,30,776.0,160.0,2.1,22.4,769.0,637.53,484.6
2018,5,4,14,45,803.0,139.0,2.25,22.25,743.0,593.08,452.5
2018,5,4,15,0,830.0,118.0,2.4,22.1,717.0,544.44,415.81
2018,5,4,15,15,810.5,115.0,2.4,22.1,671.0,485.99,369.39
2018,5,4,15,30,791.0,112.0,2.4,22.1,625.0,428.38,322.28
2018,5,4,15,45,782.0,107.0,2.6,21.45,583.0,373.89,277.08
2018,5,4,16,0,773.0,102.0,2.8,20.8,541.0,319.59,230.47
2018,5,4,16,15,738.0,100.0,2.9,20.25,488.5,262.01,181.12
2018,5,4,16,30,703.0,98.0,3.0,19.7,436.0,203.68,131.99
2018,5,4,16,45,687.0,90.0,3.05,19.2,389.0,150.63,89.21
2018,5,4,17,0,671.0,82.0,3.1,18.7,342.0,99.51,54.87
2018,5,4,17,15,624.5,76.5,3.1,18.0,290.5,52.3,40.52
2018,5,4,17,30,578.0,71.0,3.1,17.3,239.0,50.02,38.67
2018,5,4,17,45,509.5,63.0,3.1,16.65,189.5,46.04,35.13
2018,5,4,18,0,441.0,55.0,3.1,16.0,140.0,41.88,31.23
2018,5,4,18,15,343.0,45.5,3.0,15.4,99.5,36.09,25.62
2018,5,4,18,30,245.0,36.0,2.9,14.8,59.0,28.32,17.0
2018,5,4,18,45,142.0,22.0,2.8,14.25,33.5,17.63,0.0
2018,5,4,19,0,39.0,8.0,2.7,13.7,8.0,7.63,0.0
2018,5,4,19,15,19.5,4.0,2.65,13.45,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,2.5,11.4,3.0,2.86,0.0
2018,5,5,5,30,0.0,6.0,2.5,11.6,6.0,5.55,0.0
2018,5,5,5,45,0.0,11.0,2.55,11.85,11.0,10.18,2.54
2018,5,5,6,0,0.0,16.0,2.6,12.1,16.0,14.82,6.88
2018,5,5,6,15,0.0,31.0,2.55,12.25,31.0,28.77,19.03
2018,5,5,6,30,0.0,46.0,2.5,12.4,46.0,42.74,31.2
2018,5,5,6,45,0.5,71.0,2.45,12.6,71.0,67.07,52.1
2018,5,5,7,0,1.0,96.0,2.4,12.8,96.0,92.22,73.4
2018,5,5,7,15,37.0,131.0,2.4,12.95,147.0,156.45,127.92
2018,5,5,7,30,73.0,166.0,2.4,13.1,198.0,219.85,180.66
2018,5,5,7,45,142.0,196.5,2.45,13.3,269.0,314.93,258.64
2018,5,5,8,0,211.0,227.0,2.5,13.5,340.0,406.24,331.5
2018,5,5,8,15,199.0,251.0,2.5,13.8,365.5,430.35,348.25
2018,5,5,8,30,187.0,275.0,2.5,14.1,391.0,452.8,363.73
2018,5,5,8,45,192.5,297.5,2.5,14.45,424.5,487.18,388.52
2018,5,5,9,0,198.0,320.0,2.5,14.8,458.0,521.1,412.52
2018,5,5,9,15,213.5,337.5,2.35,15.3,493.5,558.17,438.13
2018,5,5,9,30,229.0,355.0,2.2,15.8,529.0,595.09,463.03
2018,5,5,9,45,186.0,374.5,2.1,16.3,520.0,577.22,446.13
2018,5,5,10,0,143.0,394.0,2.0,16.8,511.0,556.9,427.92
2018,5,5,10,15,128.5,406.0,2.0,17.05,514.0,554.8,424.96
2018,5,5,10,30,114.0,418.0,2.0,17.3,517.0,551.7,421.2
2018,5,5,10,45,86.5,407.5,2.0,17.5,483.5,498.07,380.83
2018,5,5,11,0,59.0,397.0,2.0,17.7,450.0,457.29,349.74
2018,5,5,11,15,67.5,413.5,2.15,17.65,475.0,480.7,367.63
2018,5,5,11,30,76.0,430.0,2.3,17.6,500.0,503.43,384.6
2018,5,5,11,45,86.5,436.0,2.45,17.5,516.0,516.56,394.83
2018,5,5,12,0,97.0,442.0,2.6,17.4,532.0,528.86,404.54
2018,5,5,12,15,79.5,413.0,2.75,17.2,486.5,478.63,367.87
2018,5,5,12,30,62.0,384.0,2.9,17.0,441.0,429.44,331.69
2018,5,5,12,45,42.5,357.0,3.1,16.8,396.0,381.61,295.91
2018,5,5,13,0,23.0,330.0,3.3,16.6,351.0,330.46,257.0
2018,5,5,13,15,26.5,334.0,3.4,16.4,357.5,339.29,264.46
2018,5,5,13,30,30.0,338.0,3.5,16.2,364.0,342.85,267.73
2018,5,5,13,45,110.0,357.0,3.6,15.95,450.0,420.71,330.13
2018,5,5,14,0,190.0,376.0,3.7,15.7,536.0,487.39,382.65
2018,5,5,14,15,181.5,365.0,3.75,15.6,513.0,459.35,361.19
2018,5,5,14,30,173.0,354.0,3.8,15.5,490.0,431.76,340.28
2018,5,5,14,45,178.0,343.0,3.9,15.4,477.0,412.48,325.75
2018,5,5,15,0,183.0,332.0,4.0,15.3,464.0,392.36,310.26
2018,5,5,15,15,344.0,269.5,4.0,15.3,500.0,399.49,315.71
2018,5,5,15,30,505.0,207.0,4.0,15.3,536.0,388.88,304.65
2018,5,5,15,45,478.5,198.5,4.05,15.35,492.0,339.94,263.18
2018,5,5,16,0,452.0,190.0,4.1,15.4,448.0,293.58,223.49
2018,5,5,16,15,503.0,161.0,4.05,15.3,423.5,252.36,185.38
2018,5,5,16,30,554.0,132.0,4.0,15.2,399.0,205.31,142.11
2018,5,5,16,45,581.0,112.5,4.0,15.1,364.5,156.64,100.33
2018,5,5,17,0,608.0,93.0,4.0,15.0,330.0,105.04,62.28
2018,5,5,17,15,540.0,88.5,3.95,14.65,276.0,62.33,50.0
2018,5,5,17,30,472.0,84.0,3.9,14.3,222.0,60.28,48.28
2018,5,5,17,45,415.0,72.5,3.9,13.95,176.5,53.21,41.92
2018,5,5,18,0,358.0,61.0,3.9,13.6,131.0,45.79,35.03
2018,5,5,18,15,264.5,48.5,3.85,13.2,92.0,37.17,26.85
2018,5,5,18,30,171.0,36.0,3.8,12.8,53.0,28.18,17.32
2018,5,5,18,45,94.5,21.5,3.75,12.4,30.0,17.8,0.0
2018,5,5,19,0,18.0,7.0,3.7,12.0,7.0,6.67,0.0
2018,5,5,19,15,9.0,3.5,3.7,11.85,3.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,6,5,15,54.0,11.0,2.85,10.65,14.5,20.59,0.0
2018,5,6,5,30,108.0,22.0,3.0,10.9,29.0,58.33,9.44
2018,5,6,5,45,186.5,36.5,3.15,11.2,61.0,109.95,78.53
2018,5,6,6,0,265.0,51.0,3.3,11.5,93.0,164.89,128.38
2018,5,6,6,15,285.5,67.0,3.3,11.8,127.0,206.47,166.96
2018,5,6,6,30,306.0,83.0,3.3,12.1,161.0,250.03,206.23
2018,5,6,6,45,315.5,102.5,3.25,12.4,199.0,293.57,244.18
2018,5,6,7,0,325.0,122.0,3.2,12.7,237.0,328.05,273.55
2018,5,6,7,15,427.0,124.5,3.2,13.05,300.5,420.19,349.52
2018,5,6,7,30,529.0,127.0,3.2,13.4,364.0,511.76,422.95
2018,5,6,7,45,603.5,124.5,3.2,13.75,425.0,591.8,485.05
2018,5,6,8,0,678.0,122.0,3.2,14.1,486.0,671.48,545.21
2018,5,6,8,15,752.0,109.5,3.2,14.5,548.0,739.81,593.32
2018,5,6,8,30,826.0,97.0,3.2,14.9,610.0,814.61,644.98
2018,5,6,8,45,795.0,117.5,3.2,15.3,640.0,838.06,658.58
2018,5,6,9,0,764.0,138.0,3.2,15.7,670.0,856.13,668.68
2018,5,6,9,15,735.5,161.0,3.3,16.0,697.0,879.55,683.5
2018,5,6,9,30,707.0,184.0,3.4,16.3,724.0,894.01,691.98
2018,5,6,9,45,766.0,165.0,3.5,16.65,774.0,937.33,720.6
2018,5,6,10,0,825.0,146.0,3.6,17.0,824.0,985.85,752.29
2018,5,6,10,15,829.0,151.5,3.7,17.2,851.5,1004.16,763.5
2018,5,6,10,30,833.0,157.0,3.8,17.4,879.0,1019.11,772.76
2018,5,6,10,45,779.0,193.5,3.85,17.65,881.5,1004.25,761.37
2018,5,6,11,0,725.0,230.0,3.9,17.9,884.0,992.75,752.64
2018,5,6,11,15,756.0,213.5,4.0,18.05,904.0,1001.24,758.26
2018,5,6,11,30,787.0,197.0,4.1,18.2,924.0,1000.32,757.41
2018,5,6,11,45,663.5,274.5,4.15,18.3,890.0,951.32,722.81
2018,5,6,12,0,540.0,352.0,4.2,18.4,856.0,893.71,678.79
2018,5,6,12,15,477.0,375.0,4.2,18.4,819.0,841.5,640.79
2018,5,6,12,30,414.0,398.0,4.2,18.4,782.0,789.28,602.39
2018,5,6,12,45,416.5,392.0,4.2,18.35,775.0,769.58,588.96
2018,5,6,13,0,419.0,386.0,4.2,18.3,768.0,748.29,574.12
2018,5,6,13,15,456.0,358.5,4.15,18.15,767.0,734.48,565.72
2018,5,6,13,30,493.0,331.0,4.1,18.0,766.0,717.06,554.48
2018,5,6,13,45,335.0,349.0,4.0,17.85,641.0,586.58,455.98
2018,5,6,14,0,177.0,367.0,3.9,17.7,516.0,469.76,365.95
2018,5,6,14,15,281.0,340.0,3.85,17.45,566.5,504.3,394.81
2018,5,6,14,30,385.0,313.0,3.8,17.2,617.0,528.06,414.02
2018,5,6,14,45,347.0,310.5,3.75,16.95,574.5,480.73,377.26
2018,5,6,15,0,309.0,308.0,3.7,16.7,532.0,436.43,342.74
2018,5,6,15,15,310.5,290.5,3.7,16.7,504.5,401.49,314.97
2018,5,6,15,30,312.0,273.0,3.7,16.7,477.0,366.15,286.25
2018,5,6,15,45,299.5,253.5,3.65,16.2,437.5,323.8,252.07
2018,5,6,16,0,287.0,234.0,3.6,15.7,398.0,282.85,218.48
2018,5,6,16,15,199.0,207.5,3.55,15.45,316.5,223.98,172.56
2018,5,6,16,30,111.0,181.0,3.5,15.2,235.0,171.81,133.07
2018,5,6,16,45,205.5,156.0,3.5,14.95,242.0,149.34,110.78
2018,5,6,17,0,300.0,131.0,3.5,14.7,249.0,121.08,86.31
2018,5,6,17,15,312.5,114.5,3.45,14.45,221.5,87.58,72.36
2018,5,6,17,30,325.0,98.0,3.4,14.2,194.0,70.2,57.1
2018,5,6,17,45,284.5,82.5,3.35,14.0,154.5,60.46,48.35
2018,5,6,18,0,244.0,67.0,3.3,13.8,115.0,50.2,38.92
2018,5,6,18,15,179.5,51.5,3.2,13.55,81.5,41.42,30.57
2018,5,6,18,30,115.0,36.0,3.1,13.3,48.0,29.38,18.49
2018,5,6,18,45,63.0,21.5,2.95,13.05,27.5,17.81,0.0
2018,5,6,19,0,11.0,7.0,2.8,12.8,7.0,6.67,0.0
2018,5,6,19,15,5.5,3.5,2.8,12.7,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,7,4,45,7.0,2.5,2.8,10.65,2.0,0.0,0.0
2018,5,7,5,0,14.0,5.0,2.8,10.7,4.0,0.0,0.0
2018,5,7,5,15,93.5,16.5,2.85,11.15,21.5,33.34,0.0
2018,5,7,5,30,173.0,28.0,2.9,11.6,39.0,82.01,23.44
2018,5,7,5,45,286.0,39.0,2.95,12.05,76.5,143.09,102.86
2018,5,7,6,0,399.0,50.0,3.0,12.5,114.0,213.38,165.65
2018,5,7,6,15,477.0,58.0,2.9,12.95,161.5,278.48,223.81
2018,5,7,6,30,555.0,66.0,2.8,13.4,209.0,351.38,287.28
2018,5,7,6,45,606.0,72.0,2.75,13.85,260.5,415.32,341.88
2018,5,7,7,0,657.0,78.0,2.7,14.3,312.0,483.36,397.77
2018,5,7,7,15,694.0,82.5,2.6,14.85,364.0,544.59,445.94
2018,5,7,7,30,731.0,87.0,2.5,15.4,416.0,605.31,491.9
2018,5,7,7,45,758.0,90.5,2.45,15.9,467.0,661.68,532.47
2018,5,7,8,0,785.0,94.0,2.4,16.4,518.0,718.23,570.86
2018,5,7,8,15,805.0,97.5,2.3,16.95,566.5,768.99,603.56
2018,5,7,8,30,825.0,101.0,2.2,17.5,615.0,818.71,634.61
2018,5,7,8,45,840.5,103.0,2.15,18.0,659.0,861.43,660.55
2018,5,7,9,0,856.0,105.0,2.1,18.5,703.0,895.11,679.86
2018,5,7,9,15,869.0,106.0,2.05,18.9,743.0,930.01,700.02
2018,5,7,9,30,882.0,107.0,2.0,19.3,783.0,962.39,718.2
2018,5,7,9,45,894.0,106.5,1.95,19.75,817.5,989.42,732.5
2018,5,7,10,0,906.0,106.0,1.9,20.2,852.0,1013.49,744.78
2018,5,7,10,15,912.0,107.5,1.95,20.5,879.5,1030.59,754.31
2018,5,7,10,30,918.0,109.0,2.0,20.8,907.0,1044.23,761.77
2018,5,7,10,45,921.0,111.0,2.05,21.1,927.5,1051.81,765.48
2018,5,7,11,0,924.0,113.0,2.1,21.4,948.0,1055.73,767.05
2018,5,7,11,15,927.0,113.0,2.15,21.55,960.5,1053.9,765.55
2018,5,7,11,30,930.0,113.0,2.2,21.7,973.0,1048.42,761.89
2018,5,7,11,45,932.0,112.0,2.25,21.85,978.5,1037.31,754.77
2018,5,7,12,0,934.0,111.0,2.3,22.0,984.0,1022.64,745.5
2018,5,7,12,15,931.5,113.0,2.35,22.1,981.5,1003.18,733.36
2018,5,7,12,30,929.0,115.0,2.4,22.2,979.0,980.42,719.13
2018,5,7,12,45,876.5,145.5,2.45,22.25,954.0,936.67,691.2
2018,5,7,13,0,824.0,176.0,2.5,22.3,929.0,898.1,666.62
2018,5,7,13,15,742.5,219.5,2.55,22.25,888.5,843.89,631.34
2018,5,7,13,30,661.0,263.0,2.6,22.2,848.0,788.51,592.01
2018,5,7,13,45,691.0,237.0,2.65,22.2,833.5,757.43,571.87
2018,5,7,14,0,721.0,211.0,2.7,22.2,819.0,722.23,548.1
2018,5,7,14,15,740.0,191.0,2.75,22.1,795.0,680.95,519.3
2018,5,7,14,30,759.0,171.0,2.8,22.0,771.0,636.43,487.31
2018,5,7,14,45,812.0,138.5,2.9,21.85,753.0,598.78,459.78
2018,5,7,15,0,865.0,106.0,3.0,21.7,735.0,555.41,426.45
2018,5,7,15,15,851.0,104.0,3.0,21.7,692.5,499.46,381.34
2018,5,7,15,30,837.0,102.0,3.0,21.7,650.0,440.29,332.55
2018,5,7,15,45,822.5,97.5,3.2,21.1,603.5,381.92,283.88
2018,5,7,16,0,808.0,93.0,3.4,20.5,557.0,324.32,234.27
2018,5,7,16,15,787.0,89.5,3.45,20.05,508.0,266.98,184.05
2018,5,7,16,30,766.0,86.0,3.5,19.6,459.0,211.62,136.12
2018,5,7,16,45,735.0,82.0,3.6,19.1,407.5,156.79,92.12
2018,5,7,17,0,704.0,78.0,3.7,18.6,356.0,101.05,54.25
2018,5,7,17,15,659.0,73.5,3.7,18.0,304.0,52.71,40.88
2018,5,7,17,30,614.0,69.0,3.7,17.4,252.0,48.05,36.92
2018,5,7,17,45,548.0,62.0,3.65,16.75,202.0,44.82,34.07
2018,5,7,18,0,482.0,55.0,3.6,16.1,152.0,41.46,30.92
2018,5,7,18,15,383.0,46.0,3.5,15.6,109.0,36.09,25.73
2018,5,7,18,30,284.0,37.0,3.4,15.1,66.0,28.98,18.21
2018,5,7,18,45,169.0,23.0,3.25,14.6,38.0,18.32,0.0
2018,5,7,19,0,54.0,9.0,3.1,14.1,10.0,8.58,0.0
2018,5,7,19,15,27.0,4.5,3.1,13.9,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,8,4,45,12.5,2.5,2.9,11.3,2.0,0.0,0.0
2018,5,8,5,0,25.0,5.0,3.0,11.4,4.0,0.0,0.0
2018,5,8,5,15,119.5,16.0,3.15,11.75,22.5,37.91,0.0
2018,5,8,5,30,214.0,27.0,3.3,12.1,41.0,91.54,33.43
2018,5,8,5,45,327.0,36.5,3.45,12.45,79.5,153.57,110.75
2018,5,8,6,0,440.0,46.0,3.6,12.8,118.0,224.56,174.41
2018,5,8,6,15,309.5,57.0,3.65,13.15,116.5,204.77,164.91
2018,5,8,6,30,179.0,68.0,3.7,13.5,115.0,164.19,134.21
2018,5,8,6,45,114.5,98.0,3.75,13.9,130.5,166.53,136.8
2018,5,8,7,0,50.0,128.0,3.8,14.3,146.0,160.39,130.9
2018,5,8,7,15,54.0,146.0,3.8,14.55,168.0,183.56,150.01
2018,5,8,7,30,58.0,164.0,3.8,14.8,190.0,207.01,168.95
2018,5,8,7,45,137.0,190.5,3.8,15.1,262.0,304.02,249.07
2018,5,8,8,0,216.0,217.0,3.8,15.4,334.0,398.27,324.85
2018,5,8,8,15,375.0,201.0,3.7,15.5,426.5,538.34,436.32
2018,5,8,8,30,534.0,185.0,3.6,15.6,519.0,667.06,535.43
2018,5,8,8,45,525.5,203.0,3.5,15.7,551.5,696.95,554.77
2018,5,8,9,0,517.0,221.0,3.4,15.8,584.0,724.28,572.5
2018,5,8,9,15,404.0,279.5,3.3,15.9,573.0,695.84,546.14
2018,5,8,9,30,291.0,338.0,3.2,16.0,562.0,647.79,505.92
2018,5,8,9,45,294.5,349.5,3.1,16.1,584.5,667.52,519.21
2018,5,8,10,0,298.0,361.0,3.0,16.2,607.0,686.03,531.07
2018,5,8,10,15,370.0,343.5,2.95,16.5,659.0,740.26,570.63
2018,5,8,10,30,442.0,326.0,2.9,16.8,711.0,806.96,617.66
2018,5,8,10,45,455.0,325.5,2.85,17.15,730.0,818.86,624.08
2018,5,8,11,0,468.0,325.0,2.8,17.5,749.0,828.73,629.52
2018,5,8,11,15,608.5,258.5,2.8,17.9,817.5,899.17,680.97
2018,5,8,11,30,749.0,192.0,2.8,18.3,886.0,957.24,719.31
2018,5,8,11,45,836.0,147.5,2.8,18.7,926.5,978.16,731.48
2018,5,8,12,0,923.0,103.0,2.8,19.1,967.0,1003.9,747.18
2018,5,8,12,15,921.0,103.5,2.95,19.35,964.0,983.73,734.15
2018,5,8,12,30,919.0,104.0,3.1,19.6,961.0,960.32,719.29
2018,5,8,12,45,914.0,105.0,3.2,19.85,949.5,931.57,700.36
2018,5,8,13,0,909.0,106.0,3.3,20.1,938.0,899.96,679.41
2018,5,8,13,15,906.0,105.5,3.5,20.1,921.5,865.91,657.84
2018,5,8,13,30,903.0,105.0,3.7,20.1,905.0,829.21,634.08
2018,5,8,13,45,898.5,103.5,3.9,20.1,881.0,787.95,606.7
2018,5,8,14,0,894.0,102.0,4.1,20.1,857.0,744.51,577.33
2018,5,8,14,15,886.0,101.0,4.15,19.9,826.0,697.17,543.78
2018,5,8,14,30,878.0,100.0,4.2,19.7,795.0,648.36,506.96
2018,5,8,14,45,868.0,98.0,4.3,19.5,758.5,596.23,466.77
2018,5,8,15,0,858.0,96.0,4.4,19.3,722.0,543.3,424.8
2018,5,8,15,15,844.5,94.0,4.4,19.3,680.0,488.14,379.2
2018,5,8,15,30,831.0,92.0,4.4,19.3,638.0,433.02,332.33
2018,5,8,15,45,811.0,90.5,4.25,18.85,591.5,372.26,280.25
2018,5,8,16,0,791.0,89.0,4.1,18.4,545.0,316.36,230.93
2018,5,8,16,15,766.0,87.0,4.0,18.15,496.0,260.4,181.21
2018,5,8,16,30,741.0,85.0,3.9,17.9,447.0,206.88,134.37
2018,5,8,16,45,708.5,81.0,3.8,17.65,396.0,153.38,90.98
2018,5,8,17,0,676.0,77.0,3.7,17.4,345.0,99.24,53.73
2018,5,8,17,15,633.5,72.0,3.65,17.05,295.0,52.21,40.6
2018,5,8,17,30,591.0,67.0,3.6,16.7,245.0,46.24,35.44
2018,5,8,17,45,528.5,60.5,3.5,16.4,197.0,43.37,32.85
2018,5,8,18,0,466.0,54.0,3.4,16.1,149.0,40.39,29.99
2018,5,8,18,15,371.5,45.0,3.25,15.7,107.0,34.96,24.78
2018,5,8,18,30,277.0,36.0,3.1,15.3,65.0,28.1,17.63
2018,5,8,18,45,165.5,22.5,2.9,14.9,37.5,17.86,0.0
2018,5,8,19,0,54.0,9.0,2.7,14.5,10.0,8.58,0.0
2018,5,8,19,15,27.0,4.5,2.65,14.3,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,9,4,45,14.5,2.5,2.85,11.95,2.0,0.0,0.0
2018,5,9,5,0,29.0,5.0,2.9,12.0,4.0,0.0,0.0
2018,5,9,5,15,130.5,16.5,3.05,12.35,24.0,40.63,0.0
2018,5,9,5,30,232.0,28.0,3.2,12.7,44.0,96.92,41.28
2018,5,9,5,45,349.0,37.0,3.4,13.1,83.5,161.14,116.56
2018,5,9,6,0,466.0,46.0,3.6,13.5,123.0,234.41,181.83
2018,5,9,6,15,539.0,52.0,3.7,13.8,171.5,298.67,239.91
2018,5,9,6,30,612.0,58.0,3.8,14.1,220.0,370.14,302.87
2018,5,9,6,45,659.0,63.0,3.9,14.4,271.5,433.6,357.81
2018,5,9,7,0,706.0,68.0,4.0,14.7,323.0,498.9,412.48
2018,5,9,7,15,738.0,72.5,4.05,15.0,375.0,559.36,461.39
2018,5,9,7,30,770.0,77.0,4.1,15.3,427.0,621.11,509.73
2018,5,9,7,45,793.5,80.0,4.2,15.6,477.5,675.94,550.15
2018,5,9,8,0,817.0,83.0,4.3,15.9,528.0,730.57,589.24
2018,5,9,8,15,835.5,86.0,4.3,16.15,576.5,780.68,623.84
2018,5,9,8,30,854.0,89.0,4.3,16.4,625.0,823.46,652.51
2018,5,9,8,45,867.0,91.5,4.35,16.65,669.0,865.16,680.4
2018,5,9,9,0,880.0,94.0,4.4,16.9,713.0,904.74,706.5
2018,5,9,9,15,891.0,95.0,4.4,17.2,752.0,938.42,727.67
2018,5,9,9,30,902.0,96.0,4.4,17.5,791.0,969.42,746.83
2018,5,9,9,45,912.5,96.5,4.4,17.75,825.5,996.5,763.33
2018,5,9,10,0,923.0,97.0,4.4,18.0,860.0,1020.5,777.69
2018,5,9,10,15,928.5,98.0,4.35,18.15,887.0,1036.79,786.76
2018,5,9,10,30,934.0,99.0,4.3,18.3,914.0,1049.57,793.64
2018,5,9,10,45,937.0,101.0,4.3,18.5,934.5,1057.3,797.38
2018,5,9,11,0,940.0,103.0,4.3,18.7,955.0,1061.31,798.78
2018,5,9,11,15,940.5,103.5,4.25,18.85,966.5,1057.52,794.91
2018,5,9,11,30,941.0,104.0,4.2,19.0,978.0,1050.06,788.76
2018,5,9,11,45,939.5,106.0,4.15,19.1,982.5,1038.54,780.19
2018,5,9,12,0,938.0,108.0,4.1,19.2,987.0,1023.46,769.38
2018,5,9,12,15,936.5,108.0,4.1,19.25,984.0,1002.95,755.48
2018,5,9,12,30,935.0,108.0,4.1,19.3,981.0,979.14,739.42
2018,5,9,12,45,930.0,109.5,4.1,19.4,970.0,950.43,719.92
2018,5,9,13,0,925.0,111.0,4.1,19.5,959.0,918.81,698.42
2018,5,9,13,15,921.0,110.5,4.15,19.45,941.5,883.39,674.86
2018,5,9,13,30,917.0,110.0,4.2,19.4,924.0,845.35,649.29
2018,5,9,13,45,911.0,109.0,4.25,19.4,899.0,802.86,620.23
2018,5,9,14,0,905.0,108.0,4.3,19.4,874.0,758.28,589.39
2018,5,9,14,15,896.5,107.5,4.4,19.25,843.0,710.57,555.6
2018,5,9,14,30,888.0,107.0,4.5,19.1,812.0,661.4,518.62
2018,5,9,14,45,877.0,106.0,4.55,18.95,775.0,609.08,477.98
2018,5,9,15,0,866.0,105.0,4.6,18.8,738.0,556.02,435.55
2018,5,9,15,15,852.5,102.5,4.6,18.8,695.5,499.96,389.18
2018,5,9,15,30,839.0,100.0,4.6,18.8,653.0,440.53,338.96
2018,5,9,15,45,820.5,98.0,4.75,18.25,606.5,382.93,289.66
2018,5,9,16,0,802.0,96.0,4.9,17.7,560.0,326.5,239.97
2018,5,9,16,15,777.0,93.5,4.85,17.4,510.0,269.46,189.1
2018,5,9,16,30,752.0,91.0,4.8,17.1,460.0,214.88,141.13
2018,5,9,16,45,720.0,86.5,4.75,16.8,408.0,155.99,92.99
2018,5,9,17,0,688.0,82.0,4.7,16.5,356.0,104.83,57.95
2018,5,9,17,15,643.0,77.5,4.6,16.1,305.0,57.43,45.37
2018,5,9,17,30,598.0,73.0,4.5,15.7,254.0,50.99,39.79
2018,5,9,17,45,530.5,66.0,4.35,15.3,204.0,47.91,37.03
2018,5,9,18,0,463.0,59.0,4.2,14.9,154.0,44.73,34.0
2018,5,9,18,15,364.0,49.0,4.05,14.6,111.0,38.57,28.08
2018,5,9,18,30,265.0,39.0,3.9,14.3,68.0,30.47,19.84
2018,5,9,18,45,156.0,24.5,3.8,13.95,39.5,19.47,0.0
2018,5,9,19,0,47.0,10.0,3.7,13.6,11.0,9.53,0.0
2018,5,9,19,15,23.5,5.0,3.6,13.45,5.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,10,4,45,7.5,2.0,2.65,11.35,2.0,0.0,0.0
2018,5,10,5,0,15.0,4.0,2.6,11.4,4.0,0.0,0.0
2018,5,10,5,15,86.5,16.5,2.7,11.85,22.0,32.33,0.0
2018,5,10,5,30,158.0,29.0,2.8,12.3,40.0,81.3,38.5
2018,5,10,5,45,236.0,40.5,2.9,12.75,72.5,129.8,94.65
2018,5,10,6,0,314.0,52.0,3.0,13.2,105.0,184.19,143.45
2018,5,10,6,15,383.5,64.0,3.0,13.55,151.0,244.45,196.9
2018,5,10,6,30,453.0,76.0,3.0,13.9,197.0,315.21,258.21
2018,5,10,6,45,547.5,79.0,3.0,14.2,256.0,393.69,324.61
2018,5,10,7,0,642.0,82.0,3.0,14.5,315.0,480.59,395.95
2018,5,10,7,15,678.0,86.5,3.1,14.9,366.5,540.44,443.8
2018,5,10,7,30,714.0,91.0,3.2,15.3,418.0,602.09,491.68
2018,5,10,7,45,741.5,95.0,3.25,15.7,468.5,655.99,531.72
2018,5,10,8,0,769.0,99.0,3.3,16.1,519.0,712.69,571.62
2018,5,10,8,15,789.5,102.0,3.35,16.5,567.0,762.55,605.63
2018,5,10,8,30,810.0,105.0,3.4,16.9,615.0,811.43,638.37
2018,5,10,8,45,790.5,121.0,3.45,17.3,648.0,838.81,655.24
2018,5,10,9,0,771.0,137.0,3.5,17.7,681.0,861.87,669.12
2018,5,10,9,15,671.5,191.0,3.5,18.0,684.0,853.27,660.63
2018,5,10,9,30,572.0,245.0,3.5,18.3,687.0,826.33,637.83
2018,5,10,9,45,543.0,272.5,3.5,18.6,706.5,837.68,643.08
2018,5,10,10,0,514.0,300.0,3.5,18.9,726.0,845.34,645.48
2018,5,10,10,15,504.5,317.0,3.5,19.1,746.5,858.0,652.36
2018,5,10,10,30,495.0,334.0,3.5,19.3,767.0,868.02,657.4
2018,5,10,10,45,520.5,333.0,3.5,19.5,797.5,892.18,673.43
2018,5,10,11,0,546.0,332.0,3.5,19.7,828.0,914.09,687.75
2018,5,10,11,15,577.0,323.0,3.5,19.8,854.0,930.8,699.09
2018,5,10,11,30,608.0,314.0,3.5,19.9,880.0,944.96,708.74
2018,5,10,11,45,610.5,315.0,3.45,20.0,886.0,937.6,702.78
2018,5,10,12,0,613.0,316.0,3.4,20.1,892.0,927.54,695.23
2018,5,10,12,15,647.5,293.5,3.5,20.05,900.5,923.03,694.03
2018,5,10,12,30,682.0,271.0,3.6,20.0,909.0,914.64,690.1
2018,5,10,12,45,667.5,276.5,3.75,19.95,895.5,884.72,670.1
2018,5,10,13,0,653.0,282.0,3.9,19.9,882.0,853.15,648.81
2018,5,10,13,15,676.0,262.0,3.95,19.8,873.0,828.04,632.61
2018,5,10,13,30,699.0,242.0,4.0,19.7,864.0,799.43,613.59
2018,5,10,13,45,753.5,202.5,4.1,19.65,856.0,773.17,596.79
2018,5,10,14,0,808.0,163.0,4.2,19.6,848.0,740.72,574.93
2018,5,10,14,15,837.5,139.5,4.25,19.5,827.0,700.61,546.05
2018,5,10,14,30,867.0,116.0,4.3,19.4,806.0,656.67,513.42
2018,5,10,14,45,855.5,114.5,4.35,19.35,768.5,604.62,473.01
2018,5,10,15,0,844.0,113.0,4.4,19.3,731.0,549.87,429.45
2018,5,10,15,15,829.5,110.5,4.4,19.3,688.5,493.87,383.44
2018,5,10,15,30,815.0,108.0,4.4,19.3,646.0,438.12,336.32
2018,5,10,15,45,770.5,112.5,4.5,18.9,592.0,378.09,285.66
2018,5,10,16,0,726.0,117.0,4.6,18.5,538.0,318.23,234.37
2018,5,10,16,15,688.0,113.5,4.6,18.15,484.5,260.98,184.68
2018,5,10,16,30,650.0,110.0,4.6,17.8,431.0,207.77,139.13
2018,5,10,16,45,652.5,99.0,4.65,17.45,391.0,158.03,97.34
2018,5,10,17,0,655.0,88.0,4.7,17.1,351.0,108.09,61.46
2018,5,10,17,15,602.0,83.5,4.65,16.6,299.0,62.54,42.89
2018,5,10,17,30,549.0,79.0,4.6,16.1,247.0,55.68,43.87
2018,5,10,17,45,473.5,71.5,4.6,15.6,197.0,52.42,40.98
2018,5,10,18,0,398.0,64.0,4.6,15.1,147.0,47.82,36.7
2018,5,10,18,15,308.0,53.0,4.45,14.65,106.5,40.46,29.75
2018,5,10,18,30,218.0,42.0,4.3,14.2,66.0,32.81,21.94
2018,5,10,18,45,130.0,27.5,4.2,13.75,40.0,21.91,2.71
2018,5,10,19,0,42.0,13.0,4.1,13.3,14.0,12.39,0.0
2018,5,10,19,15,21.0,6.5,4.0,13.1,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,11,4,45,15.0,3.0,2.2,10.7,2.5,0.0,0.0
2018,5,11,5,0,30.0,6.0,2.2,10.8,5.0,0.0,0.0
2018,5,11,5,15,98.5,17.0,2.35,11.25,23.0,35.23,0.0
2018,5,11,5,30,167.0,28.0,2.5,11.7,41.0,82.86,42.44
2018,5,11,5,45,239.0,41.0,2.65,12.15,74.0,131.33,96.38
2018,5,11,6,0,311.0,54.0,2.8,12.6,107.0,185.61,145.12
2018,5,11,6,15,387.5,64.0,2.95,13.1,153.0,246.31,198.85
2018,5,11,6,30,464.0,74.0,3.1,13.6,199.0,318.66,261.49
2018,5,11,6,45,520.5,81.5,3.2,14.1,249.5,382.53,315.92
2018,5,11,7,0,577.0,89.0,3.3,14.6,300.0,451.19,372.64
2018,5,11,7,15,545.5,110.5,3.35,15.15,334.0,484.32,398.51
2018,5,11,7,30,514.0,132.0,3.4,15.7,368.0,508.29,416.24
2018,5,11,7,45,521.0,147.0,3.4,16.2,410.0,553.16,449.79
2018,5,11,8,0,528.0,162.0,3.4,16.7,452.0,597.11,481.6
2018,5,11,8,15,527.0,180.0,3.45,17.15,491.0,636.91,509.53
2018,5,11,8,30,526.0,198.0,3.5,17.6,530.0,674.82,535.49
2018,5,11,8,45,542.5,209.5,3.5,18.05,573.0,718.84,565.73
2018,5,11,9,0,559.0,221.0,3.5,18.5,616.0,761.91,594.68
2018,5,11,9,15,591.0,223.5,3.5,18.9,662.0,812.8,629.2
2018,5,11,9,30,623.0,226.0,3.5,19.3,708.0,858.77,659.73
2018,5,11,9,45,693.0,205.0,3.5,19.65,763.0,915.49,697.29
2018,5,11,10,0,763.0,184.0,3.5,20.0,818.0,971.08,732.84
2018,5,11,10,15,777.5,185.5,3.5,20.3,849.5,988.29,742.19
2018,5,11,10,30,792.0,187.0,3.5,20.6,881.0,1008.88,754.15
2018,5,11,10,45,861.5,152.5,3.5,20.85,923.0,1044.32,776.11
2018,5,11,11,0,931.0,118.0,3.5,21.1,965.0,1067.81,789.93
2018,5,11,11,15,946.0,111.0,3.45,21.3,982.0,1070.72,790.11
2018,5,11,11,30,961.0,104.0,3.4,21.5,999.0,1069.89,788.15
2018,5,11,11,45,963.5,103.0,3.4,21.75,1005.0,1059.03,780.05
2018,5,11,12,0,966.0,102.0,3.4,22.0,1011.0,1044.5,769.77
2018,5,11,12,15,964.5,103.0,3.45,22.15,1008.5,1024.56,756.73
2018,5,11,12,30,963.0,104.0,3.5,22.3,1006.0,1001.2,741.51
2018,5,11,12,45,959.0,104.5,3.5,22.5,995.0,971.79,721.79
2018,5,11,13,0,955.0,105.0,3.5,22.7,984.0,939.35,700.06
2018,5,11,13,15,951.5,104.0,3.55,22.8,966.0,903.02,676.22
2018,5,11,13,30,948.0,103.0,3.6,22.9,948.0,863.95,650.35
2018,5,11,13,45,943.5,101.5,3.65,23.0,923.0,821.09,621.65
2018,5,11,14,0,939.0,100.0,3.7,23.1,898.0,775.94,591.07
2018,5,11,14,15,931.5,99.0,3.8,23.1,866.5,727.12,557.4
2018,5,11,14,30,924.0,98.0,3.9,23.1,835.0,676.67,520.01
2018,5,11,14,45,915.0,96.5,3.95,23.1,797.5,623.51,479.41
2018,5,11,15,0,906.0,95.0,4.0,23.1,760.0,569.33,436.85
2018,5,11,15,15,893.0,93.0,4.0,23.1,717.0,512.05,390.56
2018,5,11,15,30,880.0,91.0,4.0,23.1,674.0,454.68,342.84
2018,5,11,15,45,865.5,88.0,4.0,22.85,627.0,396.07,293.14
2018,5,11,16,0,851.0,85.0,4.0,22.6,580.0,338.07,242.68
2018,5,11,16,15,831.0,81.5,3.85,22.3,530.0,274.22,187.21
2018,5,11,16,30,811.0,78.0,3.7,22.0,480.0,216.73,137.39
2018,5,11,16,45,784.0,74.5,3.6,21.7,428.0,160.36,91.79
2018,5,11,17,0,757.0,71.0,3.5,21.4,376.0,107.09,55.65
2018,5,11,17,15,716.0,66.5,3.35,20.8,323.0,56.13,35.26
2018,5,11,17,30,675.0,62.0,3.2,20.2,270.0,46.39,35.04
2018,5,11,17,45,616.5,56.5,3.05,19.65,219.0,39.91,29.4
2018,5,11,18,0,558.0,51.0,2.9,19.1,168.0,37.54,27.18
2018,5,11,18,15,465.0,43.5,2.8,18.6,123.0,33.28,23.12
2018,5,11,18,30,372.0,36.0,2.7,18.1,78.0,28.9,18.45
2018,5,11,18,45,244.0,25.5,2.6,17.65,47.5,21.35,4.06
2018,5,11,19,0,116.0,15.0,2.5,17.2,17.0,14.3,0.0
2018,5,11,19,15,58.0,7.5,2.5,17.1,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,5,12,4,45,20.5,3.5,2.0,13.75,3.0,0.0,0.0
2018,5,12,5,0,41.0,7.0,2.0,13.8,6.0,0.0,0.0
2018,5,12,5,15,154.0,18.0,2.0,14.5,28.0,47.05,0.0
2018,5,12,5,30,267.0,29.0,2.0,15.2,50.0,109.43,58.92
2018,5,12,5,45,377.5,37.5,2.0,15.9,90.5,171.46,123.95
2018,5,12,6,0,488.0,46.0,2.0,16.6,131.0,243.64,186.8
2018,5,12,6,15,557.5,52.0,2.05,17.1,180.0,307.67,243.21
2018,5,12,6,30,627.0,58.0,2.1,17.6,229.0,378.54,303.72
2018,5,12,6,45,673.5,62.5,2.15,18.1,280.5,440.11,355.15
2018,5,12,7,0,720.0,67.0,2.2,18.6,332.0,507.19,408.89
2018,5,12,7,15,753.0,70.5,2.2,19.05,384.5,567.68,455.52
2018,5,12,7,30,786.0,74.0,2.2,19.5,437.0,629.52,501.46
2018,5,12,7,45,810.0,77.5,2.2,19.95,488.5,685.85,540.15
2018,5,12,8,0,834.0,81.0,2.2,20.4,540.0,742.01,577.46
2018,5,12,8,15,852.0,83.0,2.1,20.8,588.0,785.42,604.25
2018,5,12,8,30,870.0,85.0,2.0,21.2,636.0,832.9,633.25
2018,5,12,8,45,883.0,87.0,1.9,21.6,680.0,874.47,657.43
2018,5,12,9,0,896.0,89.0,1.8,22.0,724.0,913.88,679.63
2018,5,12,9,15,903.0,92.0,1.7,22.25,762.5,946.45,697.24
2018,5,12,9,30,910.0,95.0,1.6,22.5,801.0,976.08,712.67
2018,5,12,9,45,911.5,100.0,1.55,22.75,833.0,999.48,724.61
2018,5,12,10,0,913.0,105.0,1.5,23.0,865.0,1019.4,734.34
2018,5,12,10,15,918.5,106.0,1.55,23.15,891.5,1035.44,743.54
2018,5,12,10,30,924.0,107.0,1.6,23.3,918.0,1048.01,750.69
2018,5,12,10,45,928.0,107.5,1.65,23.4,938.0,1054.97,754.65
2018,5,12,11,0,932.0,108.0,1.7,23.5,958.0,1058.32,756.52
2018,5,12,11,15,933.5,108.5,1.8,23.5,970.0,1055.5,755.74
2018,5,12,11,30,935.0,109.0,1.9,23.5,982.0,1049.04,752.79
2018,5,12,11,45,935.5,109.5,2.0,23.5,987.0,1037.99,747.02
2018,5,12,12,0,936.0,110.0,2.1,23.5,992.0,1023.42,739.05
2018,5,12,12,15,930.0,113.0,2.2,23.4,987.5,1001.67,726.78
2018,5,12,12,30,924.0,116.0,2.3,23.3,983.0,976.79,712.43
2018,5,12,12,45,911.5,122.0,2.45,23.25,969.5,945.93,694.39
2018,5,12,13,0,899.0,128.0,2.6,23.2,956.0,912.56,674.41
2018,5,12,13,15,894.5,127.0,2.7,23.0,938.0,877.08,652.69
2018,5,12,13,30,890.0,126.0,2.8,22.8,920.0,839.12,628.98
2018,5,12,13,45,883.5,124.5,2.95,22.65,895.0,796.86,602.12
2018,5,12,14,0,877.0,123.0,3.1,22.5,870.0,752.64,573.4
2018,5,12,14,15,867.5,122.0,3.15,22.2,838.0,705.08,540.23
2018,5,12,14,30,858.0,121.0,3.2,21.9,806.0,656.22,504.61
2018,5,12,14,45,846.0,119.0,3.25,21.65,768.5,603.95,465.33
2018,5,12,15,0,834.0,117.0,3.3,21.4,731.0,549.14,422.98
2018,5,12,15,15,819.0,115.0,3.3,21.4,689.0,493.96,378.49
2018,5,12,15,30,804.0,113.0,3.3,21.4,647.0,439.09,332.96
2018,5,12,15,45,785.0,110.0,3.3,20.65,600.5,382.45,285.75
2018,5,12,16,0,766.0,107.0,3.3,19.9,554.0,327.12,238.29
2018,5,12,16,15,741.0,103.5,3.25,19.45,505.0,271.39,189.78
2018,5,12,16,30,716.0,100.0,3.2,19.0,456.0,213.68,140.29
2018,5,12,16,45,683.0,95.0,3.1,18.6,405.0,160.41,97.24
2018,5,12,17,0,650.0,90.0,3.0,18.2,354.0,110.99,63.23
2018,5,12,17,15,605.0,84.5,2.85,17.7,303.5,65.04,43.49
2018,5,12,17,30,560.0,79.0,2.7,17.2,253.0,55.39,43.42
2018,5,12,17,45,497.0,71.5,2.55,16.75,204.5,52.14,40.57
2018,5,12,18,0,434.0,64.0,2.4,16.3,156.0,48.75,37.39
2018,5,12,18,15,342.0,53.0,2.2,15.8,113.5,40.37,29.62
2018,5,12,18,30,250.0,42.0,2.0,15.3,71.0,32.71,22.01
2018,5,12,18,45,153.5,28.0,1.85,14.8,43.0,22.22,6.05
2018,5,12,19,0,57.0,14.0,1.7,14.3,15.0,13.34,0.0
2018,5,12,19,15,28.5,7.0,1.7,14.1,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,13,4,45,7.0,2.5,1.95,11.9,2.5,0.0,0.0
2018,5,13,5,0,14.0,5.0,2.0,12.0,5.0,0.0,0.0
2018,5,13,5,15,79.5,19.0,2.15,12.3,25.0,33.63,0.0
2018,5,13,5,30,145.0,33.0,2.3,12.6,45.0,84.48,48.47
2018,5,13,5,45,243.0,46.5,2.45,12.9,82.5,139.19,102.94
2018,5,13,6,0,341.0,60.0,2.6,13.2,120.0,203.86,159.55
2018,5,13,6,15,247.0,71.5,2.6,13.4,122.5,196.12,158.2
2018,5,13,6,30,153.0,83.0,2.6,13.6,125.0,169.47,138.42
2018,5,13,6,45,110.0,113.0,2.65,13.8,146.5,181.04,148.65
2018,5,13,7,0,67.0,143.0,2.7,14.0,168.0,186.64,152.8
2018,5,13,7,15,108.5,168.5,2.65,14.3,216.0,251.31,206.27
