Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,7,30,150.0,194.0,2.6,14.6,264.0,311.76,255.1
2018,5,13,7,45,158.0,215.5,2.6,14.9,296.5,346.78,282.1
2018,5,13,8,0,166.0,237.0,2.6,15.2,329.0,382.01,308.82
2018,5,13,8,15,158.5,258.5,2.6,15.55,352.5,404.89,325.0
2018,5,13,8,30,151.0,280.0,2.6,15.9,376.0,426.62,340.08
2018,5,13,8,45,181.5,300.0,2.6,16.25,423.5,478.69,379.15
2018,5,13,9,0,212.0,320.0,2.6,16.6,471.0,531.94,418.21
2018,5,13,9,15,292.0,320.5,2.6,16.9,540.5,623.38,486.12
2018,5,13,9,30,372.0,321.0,2.6,17.2,610.0,705.04,545.13
2018,5,13,9,45,560.5,248.0,2.65,17.5,705.0,827.76,635.64
2018,5,13,10,0,749.0,175.0,2.7,17.8,800.0,941.47,713.37
2018,5,13,10,15,818.5,146.0,2.75,18.0,849.0,987.33,742.15
2018,5,13,10,30,888.0,117.0,2.8,18.2,898.0,1022.39,764.14
2018,5,13,10,45,893.5,118.0,2.8,18.4,919.0,1031.14,768.27
2018,5,13,11,0,899.0,119.0,2.8,18.6,940.0,1036.4,770.46
2018,5,13,11,15,902.0,119.0,2.85,18.7,952.5,1034.58,768.92
2018,5,13,11,30,905.0,119.0,2.9,18.8,965.0,1029.24,765.25
2018,5,13,11,45,906.5,118.5,2.95,18.95,970.0,1018.42,757.94
2018,5,13,12,0,908.0,118.0,3.0,19.1,975.0,1004.18,748.49
2018,5,13,12,15,901.0,122.5,3.05,19.05,971.0,983.4,735.33
2018,5,13,12,30,894.0,127.0,3.1,19.0,967.0,959.6,720.18
2018,5,13,12,45,879.0,134.5,3.15,19.0,953.0,928.56,699.96
2018,5,13,13,0,864.0,142.0,3.2,19.0,939.0,895.2,678.1
2018,5,13,13,15,797.0,174.0,3.25,18.9,899.0,843.91,643.86
2018,5,13,13,30,730.0,206.0,3.3,18.8,859.0,790.61,607.37
2018,5,13,13,45,634.5,243.5,3.3,18.7,800.0,720.36,555.5
2018,5,13,14,0,539.0,281.0,3.3,18.6,741.0,655.01,506.49
2018,5,13,14,15,685.0,206.0,3.35,18.45,768.5,658.34,512.12
2018,5,13,14,30,831.0,131.0,3.4,18.3,796.0,648.14,506.3
2018,5,13,14,45,821.0,128.5,3.4,18.15,760.0,597.16,466.79
2018,5,13,15,0,811.0,126.0,3.4,18.0,724.0,545.53,425.91
2018,5,13,15,15,796.0,123.0,3.4,18.0,682.0,490.65,381.14
2018,5,13,15,30,781.0,120.0,3.4,18.0,640.0,436.15,335.41
2018,5,13,15,45,764.5,116.0,3.4,17.5,595.0,380.85,288.43
2018,5,13,16,0,748.0,112.0,3.4,17.0,550.0,326.61,241.11
2018,5,13,16,15,725.0,107.0,3.35,16.7,501.5,266.97,188.92
2018,5,13,16,30,702.0,102.0,3.3,16.4,453.0,213.4,142.13
2018,5,13,16,45,671.5,97.0,3.3,16.1,403.0,161.29,99.43
2018,5,13,17,0,641.0,92.0,3.3,15.8,353.0,112.76,65.44
2018,5,13,17,15,597.0,85.5,3.25,15.4,302.5,66.55,44.62
2018,5,13,17,30,553.0,79.0,3.2,15.0,252.0,55.22,43.66
2018,5,13,17,45,492.0,71.5,3.15,14.65,204.5,51.96,40.77
2018,5,13,18,0,431.0,64.0,3.1,14.3,157.0,48.56,37.56
2018,5,13,18,15,341.5,53.5,2.95,13.95,115.0,40.7,30.17
2018,5,13,18,30,252.0,43.0,2.8,13.6,73.0,33.46,22.91
2018,5,13,18,45,156.5,28.5,2.7,13.25,44.5,22.59,7.53
2018,5,13,19,0,61.0,14.0,2.6,12.9,16.0,13.34,0.0
2018,5,13,19,15,30.5,7.0,2.6,12.8,8.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.45,11.2,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.4,11.2,1.0,0.0,0.0
2018,5,14,5,15,0.0,4.0,2.4,11.35,4.0,3.81,0.0
2018,5,14,5,30,0.0,7.0,2.4,11.5,7.0,6.48,0.0
2018,5,14,5,45,0.0,11.5,2.4,11.7,11.5,10.65,3.24
2018,5,14,6,0,0.0,16.0,2.4,11.9,16.0,14.82,7.02
2018,5,14,6,15,0.0,21.5,2.35,12.2,21.5,19.93,11.54
2018,5,14,6,30,0.0,27.0,2.3,12.5,27.0,25.04,16.01
2018,5,14,6,45,0.0,38.0,2.3,12.75,38.0,35.28,24.83
2018,5,14,7,0,0.0,49.0,2.3,13.0,49.0,45.53,33.54
2018,5,14,7,15,0.0,55.0,2.3,13.35,55.0,51.13,38.16
2018,5,14,7,30,0.0,61.0,2.3,13.7,61.0,56.74,42.72
2018,5,14,7,45,0.0,65.5,2.3,14.05,65.5,60.95,46.05
2018,5,14,8,0,0.0,70.0,2.3,14.4,70.0,65.17,49.35
2018,5,14,8,15,0.0,85.5,2.3,14.7,85.5,79.67,61.2
2018,5,14,8,30,0.0,101.0,2.3,15.0,101.0,94.38,73.07
2018,5,14,8,45,0.0,120.0,2.35,15.35,120.0,112.67,87.73
2018,5,14,9,0,0.0,139.0,2.4,15.7,139.0,131.03,102.28
2018,5,14,9,15,1.5,152.5,2.5,15.95,153.5,145.45,113.63
2018,5,14,9,30,3.0,166.0,2.6,16.2,168.0,159.94,124.98
2018,5,14,9,45,7.5,202.0,2.65,16.5,208.0,199.41,156.17
2018,5,14,10,0,12.0,238.0,2.7,16.8,248.0,239.13,187.06
2018,5,14,10,15,15.5,268.5,2.8,16.95,282.0,272.53,212.74
2018,5,14,10,30,19.0,299.0,2.9,17.1,316.0,305.89,238.17
2018,5,14,10,45,20.5,311.0,3.0,17.3,329.5,318.78,247.65
2018,5,14,11,0,22.0,323.0,3.1,17.5,343.0,331.52,257.07
2018,5,14,11,15,33.5,358.5,3.15,17.55,389.5,388.44,300.36
2018,5,14,11,30,45.0,394.0,3.2,17.6,436.0,434.05,334.5
2018,5,14,11,45,66.0,422.0,3.25,17.7,484.0,480.48,369.3
2018,5,14,12,0,87.0,450.0,3.3,17.8,532.0,525.54,402.71
2018,5,14,12,15,124.5,459.0,3.35,17.75,576.0,573.5,438.84
2018,5,14,12,30,162.0,468.0,3.4,17.7,620.0,610.24,466.57
2018,5,14,12,45,202.5,460.0,3.45,17.7,648.5,630.51,482.49
2018,5,14,13,0,243.0,452.0,3.5,17.7,677.0,652.16,499.32
2018,5,14,13,15,280.0,427.5,3.5,17.6,682.0,646.95,496.94
2018,5,14,13,30,317.0,403.0,3.5,17.5,687.0,638.83,492.48
2018,5,14,13,45,438.5,335.0,3.55,17.45,716.0,654.22,507.29
2018,5,14,14,0,560.0,267.0,3.6,17.4,745.0,657.52,512.57
2018,5,14,14,15,693.5,199.5,3.6,17.25,770.0,658.38,515.5
2018,5,14,14,30,827.0,132.0,3.6,17.1,795.0,646.89,508.25
2018,5,14,14,45,817.0,129.0,3.6,16.95,759.0,595.69,468.36
2018,5,14,15,0,807.0,126.0,3.6,16.8,723.0,543.87,427.08
2018,5,14,15,15,792.5,123.5,3.6,16.8,681.5,489.95,382.75
2018,5,14,15,30,778.0,121.0,3.6,16.8,640.0,436.35,337.45
2018,5,14,15,45,761.0,117.5,3.6,16.4,595.5,381.53,290.48
2018,5,14,16,0,744.0,114.0,3.6,16.0,551.0,323.95,240.26
2018,5,14,16,15,721.5,109.0,3.6,15.65,502.5,268.48,191.21
2018,5,14,16,30,699.0,104.0,3.6,15.3,454.0,215.23,144.48
2018,5,14,16,45,668.5,99.0,3.6,15.0,404.5,163.32,101.66
2018,5,14,17,0,638.0,94.0,3.6,14.7,355.0,114.97,67.48
2018,5,14,17,15,594.5,88.0,3.6,14.35,305.0,69.35,46.57
2018,5,14,17,30,551.0,82.0,3.6,14.0,255.0,57.56,45.92
2018,5,14,17,45,490.5,73.5,3.55,13.65,207.0,53.54,42.35
2018,5,14,18,0,430.0,65.0,3.5,13.3,159.0,49.3,38.39
2018,5,14,18,15,341.5,54.5,3.4,13.0,117.0,41.42,30.96
2018,5,14,18,30,253.0,44.0,3.3,12.7,75.0,34.21,23.73
2018,5,14,18,45,157.5,29.5,3.2,12.4,46.0,23.36,9.06
2018,5,14,19,0,62.0,15.0,3.1,12.1,17.0,14.3,0.0
2018,5,14,19,15,31.0,7.5,3.1,12.0,8.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.0,11.2,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.0,11.3,1.0,0.95,0.0
2018,5,15,5,15,0.0,5.0,2.1,11.7,5.0,4.77,0.0
2018,5,15,5,30,0.0,9.0,2.2,12.1,9.0,8.33,0.43
2018,5,15,5,45,0.0,15.0,2.3,12.45,15.0,13.9,5.94
2018,5,15,6,0,0.0,21.0,2.4,12.8,21.0,19.47,10.94
2018,5,15,6,15,0.0,31.5,2.4,13.1,31.5,29.23,19.46
2018,5,15,6,30,0.0,42.0,2.4,13.4,42.0,39.0,27.93
2018,5,15,6,45,3.0,72.0,2.35,13.65,73.0,69.01,53.57
2018,5,15,7,0,6.0,102.0,2.3,13.9,104.0,100.65,80.2
2018,5,15,7,15,11.0,132.0,2.25,14.2,136.5,134.06,107.88
2018,5,15,7,30,16.0,162.0,2.2,14.5,169.0,168.02,135.51
2018,5,15,7,45,21.0,182.5,2.2,14.75,193.0,192.42,154.94
2018,5,15,8,0,26.0,203.0,2.2,15.0,217.0,217.19,174.42
2018,5,15,8,15,34.5,229.0,2.2,15.3,249.5,261.06,208.89
2018,5,15,8,30,43.0,255.0,2.2,15.6,282.0,296.3,235.94
2018,5,15,8,45,39.5,267.5,2.2,15.9,294.0,306.69,242.89
2018,5,15,9,0,36.0,280.0,2.2,16.2,306.0,316.74,249.64
2018,5,15,9,15,56.5,312.5,2.25,16.45,355.5,370.33,290.72
2018,5,15,9,30,77.0,345.0,2.3,16.7,405.0,424.57,331.4
2018,5,15,9,45,122.5,374.0,2.4,16.95,474.5,512.61,397.38
2018,5,15,10,0,168.0,403.0,2.5,17.2,544.0,588.53,452.94
2018,5,15,10,15,195.5,415.0,2.55,17.35,584.0,628.49,481.39
2018,5,15,10,30,223.0,427.0,2.6,17.5,624.0,667.99,509.46
2018,5,15,10,45,217.5,437.0,2.7,17.7,632.5,671.31,510.82
2018,5,15,11,0,212.0,447.0,2.8,17.9,641.0,673.47,511.66
2018,5,15,11,15,195.5,455.0,2.9,18.0,636.0,661.39,502.32
2018,5,15,11,30,179.0,463.0,3.0,18.1,631.0,648.4,492.44
2018,5,15,11,45,246.0,437.0,3.1,18.2,669.0,691.65,525.67
2018,5,15,12,0,313.0,411.0,3.2,18.3,707.0,722.5,549.64
2018,5,15,12,15,416.0,366.5,3.25,18.3,759.0,773.16,588.51
2018,5,15,12,30,519.0,322.0,3.3,18.3,811.0,811.59,618.34
2018,5,15,12,45,698.0,225.5,3.4,18.3,876.0,862.76,659.16
2018,5,15,13,0,877.0,129.0,3.5,18.3,941.0,894.49,681.72
2018,5,15,13,15,720.5,208.0,3.55,18.2,867.0,814.26,626.27
2018,5,15,13,30,564.0,287.0,3.6,18.1,793.0,732.58,564.94
2018,5,15,13,45,626.0,247.5,3.65,18.0,795.0,717.59,556.51
2018,5,15,14,0,688.0,208.0,3.7,17.9,797.0,696.48,542.72
2018,5,15,14,15,766.0,164.5,3.7,17.7,798.0,676.42,529.32
2018,5,15,14,30,844.0,121.0,3.7,17.5,799.0,648.54,509.24
2018,5,15,14,45,835.0,118.5,3.75,17.3,763.5,598.46,470.43
2018,5,15,15,0,826.0,116.0,3.8,17.1,728.0,545.47,428.42
2018,5,15,15,15,812.0,113.5,3.8,17.1,686.5,490.93,383.51
2018,5,15,15,30,798.0,111.0,3.8,17.1,645.0,436.61,337.51
2018,5,15,15,45,783.0,107.0,3.75,16.6,600.5,381.09,289.88
2018,5,15,16,0,768.0,103.0,3.7,16.1,556.0,326.42,241.74
2018,5,15,16,15,748.0,98.5,3.7,15.8,508.5,271.13,192.5
2018,5,15,16,30,728.0,94.0,3.7,15.5,461.0,217.74,145.34
2018,5,15,16,45,701.5,89.0,3.65,15.2,411.5,160.67,97.93
2018,5,15,17,0,675.0,84.0,3.6,14.9,362.0,110.78,62.3
2018,5,15,17,15,636.5,78.0,3.55,14.65,312.0,63.12,40.06
2018,5,15,17,30,598.0,72.0,3.5,14.4,262.0,49.37,38.56
2018,5,15,17,45,544.5,65.0,3.45,14.15,214.0,46.25,35.78
2018,5,15,18,0,491.0,58.0,3.4,13.9,166.0,42.96,32.68
2018,5,15,18,15,333.5,51.0,3.25,13.65,116.0,38.59,28.42
2018,5,15,18,30,176.0,44.0,3.1,13.4,66.0,34.05,23.61
2018,5,15,18,45,92.5,27.0,2.95,13.2,38.0,22.29,9.16
2018,5,15,19,0,9.0,10.0,2.8,13.0,10.0,9.53,0.0
2018,5,15,19,15,4.5,5.0,2.7,12.85,5.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,16,4,45,18.0,3.5,2.25,11.5,3.5,0.0,0.0
2018,5,16,5,0,36.0,7.0,2.2,11.6,7.0,6.67,0.0
2018,5,16,5,15,134.0,20.5,2.3,12.0,30.5,46.07,0.0
2018,5,16,5,30,232.0,34.0,2.4,12.4,54.0,109.08,68.28
2018,5,16,5,45,335.0,43.0,2.55,12.85,93.5,164.84,122.43
2018,5,16,6,0,438.0,52.0,2.7,13.3,133.0,232.94,182.38
2018,5,16,6,15,506.5,59.5,2.7,13.6,181.0,295.75,238.33
2018,5,16,6,30,575.0,67.0,2.7,13.9,229.0,365.29,298.64
2018,5,16,6,45,623.5,72.5,2.7,14.15,280.0,428.26,352.11
2018,5,16,7,0,672.0,78.0,2.7,14.4,331.0,495.02,406.82
2018,5,16,7,15,705.5,82.5,2.65,14.7,382.5,554.52,453.79
2018,5,16,7,30,739.0,87.0,2.6,15.0,434.0,613.48,498.8
2018,5,16,7,45,764.5,90.0,2.6,15.3,484.0,668.18,538.46
2018,5,16,8,0,790.0,93.0,2.6,15.6,534.0,722.9,576.31
2018,5,16,8,15,808.5,96.0,2.6,15.85,581.5,771.7,609.15
2018,5,16,8,30,827.0,99.0,2.6,16.1,629.0,819.34,640.6
2018,5,16,8,45,841.5,101.5,2.6,16.35,673.0,854.87,663.02
2018,5,16,9,0,856.0,104.0,2.6,16.6,717.0,894.72,688.3
2018,5,16,9,15,727.5,166.5,2.65,16.8,707.0,877.87,674.63
2018,5,16,9,30,599.0,229.0,2.7,17.0,697.0,838.33,644.86
2018,5,16,9,45,501.0,276.0,2.75,17.2,679.0,799.54,614.02
2018,5,16,10,0,403.0,323.0,2.8,17.4,661.0,758.82,581.47
2018,5,16,10,15,419.5,329.0,2.85,17.5,690.5,784.39,599.43
2018,5,16,10,30,436.0,335.0,2.9,17.6,720.0,808.32,615.66
2018,5,16,10,45,412.0,355.0,2.95,17.75,725.5,803.88,610.77
2018,5,16,11,0,388.0,375.0,3.0,17.9,731.0,797.07,604.52
2018,5,16,11,15,444.0,355.5,2.95,17.95,768.0,828.84,627.62
2018,5,16,11,30,500.0,336.0,2.9,18.0,805.0,858.03,648.41
2018,5,16,11,45,633.5,270.0,2.85,18.05,868.0,915.27,690.74
2018,5,16,12,0,767.0,204.0,2.8,18.1,931.0,960.08,720.88
2018,5,16,12,15,673.0,252.5,2.8,18.1,889.0,906.57,684.12
2018,5,16,12,30,579.0,301.0,2.8,18.1,847.0,846.49,640.55
2018,5,16,12,45,405.5,372.5,2.8,18.15,753.0,739.12,561.19
2018,5,16,13,0,232.0,444.0,2.8,18.2,659.0,630.41,479.5
2018,5,16,13,15,218.5,441.0,2.85,18.2,640.5,604.41,461.41
2018,5,16,13,30,205.0,438.0,2.9,18.2,622.0,578.61,442.8
2018,5,16,13,45,245.5,392.5,3.0,18.15,607.0,557.14,429.22
2018,5,16,14,0,286.0,347.0,3.1,18.1,592.0,530.4,411.34
2018,5,16,14,15,321.5,312.5,3.15,18.0,578.5,506.8,395.02
2018,5,16,14,30,357.0,278.0,3.2,17.9,565.0,479.85,375.6
2018,5,16,14,45,336.5,290.0,3.2,17.8,551.0,457.49,357.78
2018,5,16,15,0,316.0,302.0,3.2,17.7,537.0,435.89,340.36
2018,5,16,15,15,324.0,284.0,3.2,17.7,513.0,403.8,314.92
2018,5,16,15,30,332.0,266.0,3.2,17.7,489.0,370.63,288.03
2018,5,16,15,45,442.0,215.5,3.25,17.3,490.5,344.24,264.82
2018,5,16,16,0,552.0,165.0,3.3,16.9,492.0,308.56,231.73
2018,5,16,16,15,642.0,131.0,3.25,16.65,479.5,267.98,192.66
2018,5,16,16,30,732.0,97.0,3.2,16.4,467.0,217.65,144.54
2018,5,16,16,45,704.0,92.0,3.2,16.15,417.0,164.27,100.34
2018,5,16,17,0,676.0,87.0,3.2,15.9,367.0,114.12,64.55
2018,5,16,17,15,636.0,81.5,3.15,15.55,316.5,66.74,42.29
2018,5,16,17,30,596.0,76.0,3.1,15.2,266.0,52.45,41.17
2018,5,16,17,45,539.5,69.0,3.05,14.9,217.5,49.47,38.54
2018,5,16,18,0,483.0,62.0,3.0,14.6,169.0,46.35,35.6
2018,5,16,18,15,396.5,52.5,2.9,14.2,125.5,40.73,30.26
2018,5,16,18,30,310.0,43.0,2.8,13.8,82.0,33.33,23.03
2018,5,16,18,45,203.0,30.0,2.65,13.45,51.0,23.7,10.8
2018,5,16,19,0,96.0,17.0,2.5,13.1,20.0,16.2,0.0
2018,5,16,19,15,48.0,8.5,2.45,12.9,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,17,4,45,15.5,3.5,2.15,11.35,3.5,0.0,0.0
2018,5,17,5,0,31.0,7.0,2.2,11.5,7.0,11.17,0.0
2018,5,17,5,15,117.5,21.0,2.35,11.95,30.0,50.67,0.0
2018,5,17,5,30,204.0,35.0,2.5,12.4,53.0,103.03,65.79
2018,5,17,5,45,299.5,45.5,2.6,12.8,91.5,155.61,116.01
2018,5,17,6,0,395.0,56.0,2.7,13.2,130.0,221.39,173.79
2018,5,17,6,15,461.5,64.5,2.75,13.5,176.5,282.24,227.89
2018,5,17,6,30,528.0,73.0,2.8,13.8,223.0,349.62,286.34
2018,5,17,6,45,575.0,79.0,2.85,14.15,272.0,410.03,337.68
2018,5,17,7,0,622.0,85.0,2.9,14.5,321.0,474.1,390.35
2018,5,17,7,15,656.0,89.5,2.9,14.8,370.5,531.53,436.11
2018,5,17,7,30,690.0,94.0,2.9,15.1,420.0,590.61,481.72
2018,5,17,7,45,716.0,98.0,2.9,15.4,469.0,644.61,521.9
2018,5,17,8,0,742.0,102.0,2.9,15.7,518.0,696.41,558.11
2018,5,17,8,15,762.5,105.0,2.85,16.0,564.5,744.97,590.94
2018,5,17,8,30,783.0,108.0,2.8,16.3,611.0,792.62,622.46
2018,5,17,8,45,799.5,110.0,2.75,16.6,654.0,834.47,649.25
2018,5,17,9,0,816.0,112.0,2.7,16.9,697.0,874.59,674.42
2018,5,17,9,15,826.5,114.0,2.7,17.1,734.5,899.7,689.52
2018,5,17,9,30,837.0,116.0,2.7,17.3,772.0,929.5,707.92
2018,5,17,9,45,845.5,118.0,2.7,17.55,804.5,954.68,722.9
2018,5,17,10,0,854.0,120.0,2.7,17.8,837.0,976.95,735.9
2018,5,17,10,15,860.0,122.0,2.75,18.0,863.5,993.65,745.82
2018,5,17,10,30,866.0,124.0,2.8,18.2,890.0,1007.12,753.69
2018,5,17,10,45,870.0,124.5,2.85,18.4,909.0,1013.67,757.09
2018,5,17,11,0,874.0,125.0,2.9,18.6,928.0,1016.84,758.43
2018,5,17,11,15,876.5,126.5,2.95,18.75,941.0,1016.1,757.46
2018,5,17,11,30,879.0,128.0,3.0,18.9,954.0,1011.93,754.37
2018,5,17,11,45,880.0,128.0,3.1,19.05,959.0,1001.39,747.59
2018,5,17,12,0,881.0,128.0,3.2,19.2,964.0,987.56,738.71
2018,5,17,12,15,882.5,126.5,3.3,19.2,962.0,969.52,727.47
2018,5,17,12,30,884.0,125.0,3.4,19.2,960.0,948.33,714.11
2018,5,17,12,45,886.0,122.0,3.5,19.2,951.5,923.07,697.95
2018,5,17,13,0,888.0,119.0,3.6,19.2,943.0,894.8,679.63
2018,5,17,13,15,884.0,118.0,3.7,19.1,926.0,860.42,657.2
2018,5,17,13,30,880.0,117.0,3.8,19.0,909.0,823.58,632.83
2018,5,17,13,45,875.0,116.0,3.9,18.9,885.5,783.67,606.01
2018,5,17,14,0,870.0,115.0,4.0,18.8,862.0,741.71,577.38
2018,5,17,14,15,862.5,113.0,4.05,18.65,831.5,695.27,544.0
2018,5,17,14,30,855.0,111.0,4.1,18.5,801.0,647.4,507.8
2018,5,17,14,45,845.5,109.0,4.2,18.3,765.0,597.14,469.01
2018,5,17,15,0,836.0,107.0,4.3,18.1,729.0,546.07,428.49
2018,5,17,15,15,822.5,105.0,4.3,18.1,688.0,492.5,384.24
2018,5,17,15,30,809.0,103.0,4.3,18.1,647.0,435.52,336.19
2018,5,17,15,45,793.0,100.0,4.3,17.65,602.5,380.07,288.57
2018,5,17,16,0,777.0,97.0,4.3,17.2,558.0,325.54,240.5
2018,5,17,16,15,755.0,93.5,4.3,16.95,510.0,270.21,191.21
2018,5,17,16,30,733.0,90.0,4.3,16.7,462.0,216.98,144.18
2018,5,17,16,45,703.0,86.0,4.3,16.4,412.0,160.27,97.13
2018,5,17,17,0,673.0,82.0,4.3,16.1,362.0,110.89,61.76
2018,5,17,17,15,632.0,77.5,4.25,15.75,312.5,64.47,39.8
2018,5,17,17,30,591.0,73.0,4.2,15.4,263.0,49.89,38.86
2018,5,17,17,45,533.0,67.0,4.15,15.1,215.5,47.63,36.87
2018,5,17,18,0,475.0,61.0,4.1,14.8,168.0,45.29,34.64
2018,5,17,18,15,389.0,52.0,4.0,14.5,125.0,40.09,29.68
2018,5,17,18,30,303.0,43.0,3.9,14.2,82.0,33.26,22.98
2018,5,17,18,45,196.5,30.0,3.8,13.9,51.0,23.64,11.32
2018,5,17,19,0,90.0,17.0,3.7,13.6,20.0,16.2,0.0
2018,5,17,19,15,45.0,8.5,3.65,13.45,10.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,4,45,13.0,3.5,2.7,12.25,3.5,0.0,0.0
2018,5,18,5,0,26.0,7.0,2.8,12.3,7.0,10.46,0.0
2018,5,18,5,15,46.0,14.5,2.9,12.55,17.5,26.46,0.0
2018,5,18,5,30,66.0,22.0,3.0,12.8,28.0,45.15,26.9
2018,5,18,5,45,45.5,27.0,3.1,13.05,32.5,43.09,29.32
2018,5,18,6,0,25.0,32.0,3.2,13.3,37.0,39.48,27.62
2018,5,18,6,15,12.5,44.0,3.2,13.55,46.5,47.49,34.99
2018,5,18,6,30,0.0,56.0,3.2,13.8,56.0,52.07,39.03
2018,5,18,6,45,2.5,80.0,3.2,14.05,81.0,76.72,60.0
2018,5,18,7,0,5.0,104.0,3.2,14.3,106.0,101.96,81.17
2018,5,18,7,15,5.5,125.0,3.1,14.55,127.5,123.15,98.57
2018,5,18,7,30,6.0,146.0,3.0,14.8,149.0,144.37,115.72
2018,5,18,7,45,4.5,155.5,2.95,15.1,158.0,152.36,121.7
2018,5,18,8,0,3.0,165.0,2.9,15.4,167.0,160.29,127.57
2018,5,18,8,15,5.5,181.0,2.85,15.7,184.5,177.93,141.39
2018,5,18,8,30,8.0,197.0,2.8,16.0,202.0,195.74,155.19
2018,5,18,8,45,12.0,219.0,2.75,16.25,227.5,221.06,174.92
2018,5,18,9,0,16.0,241.0,2.7,16.5,253.0,246.58,194.55
2018,5,18,9,15,38.0,285.5,2.65,16.8,315.0,323.65,254.63
2018,5,18,9,30,60.0,330.0,2.6,17.1,377.0,391.68,306.19
2018,5,18,9,45,91.0,362.5,2.6,17.35,437.5,456.11,354.51
2018,5,18,10,0,122.0,395.0,2.6,17.6,498.0,533.89,411.52
2018,5,18,10,15,126.5,396.5,2.65,17.8,506.0,539.29,414.52
2018,5,18,10,30,131.0,398.0,2.7,18.0,514.0,544.23,417.66
2018,5,18,10,45,127.0,400.5,2.7,18.2,515.0,541.11,414.5
2018,5,18,11,0,123.0,403.0,2.7,18.4,516.0,537.32,410.97
2018,5,18,11,15,127.0,409.5,2.8,18.5,527.5,545.04,416.54
2018,5,18,11,30,131.0,416.0,2.9,18.6,539.0,551.94,421.48
2018,5,18,11,45,160.5,431.5,2.95,18.7,583.5,592.16,451.16
2018,5,18,12,0,190.0,447.0,3.0,18.8,628.0,630.47,478.99
2018,5,18,12,15,209.5,446.0,3.1,18.8,645.0,640.73,486.96
2018,5,18,12,30,229.0,445.0,3.2,18.8,662.0,649.29,493.88
2018,5,18,12,45,297.0,427.0,3.3,18.75,705.0,688.46,524.2
2018,5,18,13,0,365.0,409.0,3.4,18.7,748.0,717.13,546.7
2018,5,18,13,15,398.5,388.5,3.45,18.6,752.5,712.09,544.3
2018,5,18,13,30,432.0,368.0,3.5,18.5,757.0,700.8,537.57
2018,5,18,13,45,476.5,337.5,3.55,18.4,756.0,685.49,528.15
2018,5,18,14,0,521.0,307.0,3.6,18.3,755.0,665.78,515.19
2018,5,18,14,15,574.5,273.5,3.6,18.15,751.5,644.86,500.97
2018,5,18,14,30,628.0,240.0,3.6,18.0,748.0,618.22,481.85
2018,5,18,14,45,666.5,208.0,3.65,17.85,725.0,578.21,451.93
2018,5,18,15,0,705.0,176.0,3.7,17.7,702.0,533.42,417.24
2018,5,18,15,15,735.0,151.0,3.7,17.7,672.0,485.92,378.6
2018,5,18,15,30,765.0,126.0,3.7,17.7,642.0,437.65,337.72
2018,5,18,15,45,754.0,119.0,3.85,17.25,598.0,382.89,291.25
2018,5,18,16,0,743.0,112.0,4.0,16.8,554.0,328.6,243.85
2018,5,18,16,15,738.5,103.0,4.05,16.5,511.0,274.94,195.78
2018,5,18,16,30,734.0,94.0,4.1,16.2,468.0,221.45,148.03
2018,5,18,16,45,704.5,90.0,4.15,15.9,418.0,164.53,100.72
2018,5,18,17,0,675.0,86.0,4.2,15.6,368.0,115.08,65.09
2018,5,18,17,15,633.0,81.5,4.2,15.25,318.0,68.5,42.69
2018,5,18,17,30,591.0,77.0,4.2,14.9,268.0,52.97,41.68
2018,5,18,17,45,532.0,70.0,4.15,14.55,219.0,50.01,39.08
2018,5,18,18,0,473.0,63.0,4.1,14.2,170.0,46.91,36.19
2018,5,18,18,15,385.5,54.0,4.05,13.9,127.0,41.79,31.28
2018,5,18,18,30,298.0,45.0,4.0,13.6,84.0,34.81,24.44
2018,5,18,18,45,190.5,31.5,3.9,13.3,52.5,24.82,12.73
2018,5,18,19,0,83.0,18.0,3.8,13.0,21.0,17.16,0.0
2018,5,18,19,15,41.5,9.0,3.8,12.85,10.5,8.58,0.0
2018,5,18,19,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,19,4,45,11.0,4.0,4.3,11.85,4.0,0.0,0.0
2018,5,19,5,0,22.0,8.0,4.3,11.9,8.0,10.84,0.0
2018,5,19,5,15,93.0,22.0,4.35,12.05,30.0,45.25,0.0
2018,5,19,5,30,164.0,36.0,4.4,12.2,52.0,93.71,61.7
2018,5,19,5,45,241.0,47.5,4.4,12.35,86.0,139.61,105.01
2018,5,19,6,0,318.0,59.0,4.4,12.5,120.0,194.55,153.96
2018,5,19,6,15,393.0,71.5,4.45,12.7,169.0,258.28,210.43
2018,5,19,6,30,468.0,84.0,4.5,12.9,218.0,329.79,272.79
2018,5,19,6,45,530.0,91.0,4.5,13.1,271.0,399.4,332.37
2018,5,19,7,0,592.0,98.0,4.5,13.3,324.0,471.25,392.31
2018,5,19,7,15,630.5,103.0,4.5,13.6,375.0,530.82,440.63
2018,5,19,7,30,669.0,108.0,4.5,13.9,426.0,592.44,489.21
2018,5,19,7,45,699.0,112.0,4.5,14.25,476.5,648.48,532.0
2018,5,19,8,0,729.0,116.0,4.5,14.6,527.0,705.08,573.19
2018,5,19,8,15,750.5,119.5,4.5,14.85,574.0,754.49,607.87
2018,5,19,8,30,772.0,123.0,4.5,15.1,621.0,799.89,639.05
2018,5,19,8,45,788.5,125.5,4.5,15.4,664.5,841.94,667.21
2018,5,19,9,0,805.0,128.0,4.5,15.7,708.0,882.27,693.79
2018,5,19,9,15,819.5,129.5,4.5,15.9,747.5,917.65,716.82
2018,5,19,9,30,834.0,131.0,4.5,16.1,787.0,950.71,738.05
2018,5,19,9,45,846.0,131.0,4.5,16.35,820.5,977.14,754.38
2018,5,19,10,0,858.0,131.0,4.5,16.6,854.0,992.19,762.79
2018,5,19,10,15,863.0,134.0,4.55,16.75,880.5,1008.87,773.25
2018,5,19,10,30,868.0,137.0,4.6,16.9,907.0,1022.25,781.49
2018,5,19,10,45,870.0,140.0,4.65,17.1,926.5,1029.23,785.31
2018,5,19,11,0,872.0,143.0,4.7,17.3,946.0,1032.76,786.92
2018,5,19,11,15,872.5,145.0,4.75,17.3,958.0,1030.33,785.2
2018,5,19,11,30,873.0,147.0,4.8,17.3,970.0,1024.5,781.3
2018,5,19,11,45,869.0,150.5,4.8,17.35,973.5,1012.34,772.57
2018,5,19,12,0,865.0,154.0,4.8,17.4,977.0,996.98,761.79
2018,5,19,12,15,865.5,154.0,4.85,17.4,975.5,979.55,750.21
2018,5,19,12,30,866.0,154.0,4.9,17.4,974.0,959.06,736.55
2018,5,19,12,45,865.5,153.0,4.9,17.35,965.5,933.76,719.3
2018,5,19,13,0,865.0,152.0,4.9,17.3,957.0,905.64,700.07
2018,5,19,13,15,860.5,151.0,4.9,17.25,939.5,871.41,676.46
2018,5,19,13,30,856.0,150.0,4.9,17.2,922.0,834.85,651.07
2018,5,19,13,45,849.5,148.5,4.95,17.15,897.5,796.73,624.67
2018,5,19,14,0,843.0,147.0,5.0,17.1,873.0,753.27,593.85
2018,5,19,14,15,832.5,146.0,5.0,16.95,842.0,705.91,558.15
2018,5,19,14,30,822.0,145.0,5.0,16.8,811.0,657.49,520.87
2018,5,19,14,45,808.0,144.0,5.0,16.7,773.5,606.19,480.4
2018,5,19,15,0,794.0,143.0,5.0,16.6,736.0,554.67,438.74
2018,5,19,15,15,778.5,140.0,5.0,16.6,694.5,500.66,393.95
2018,5,19,15,30,763.0,137.0,5.0,16.6,653.0,443.79,345.84
2018,5,19,15,45,737.0,136.5,5.0,16.25,606.5,388.64,298.44
2018,5,19,16,0,711.0,136.0,5.0,15.9,560.0,335.58,251.82
2018,5,19,16,15,679.0,131.5,5.0,15.55,509.0,279.99,203.02
2018,5,19,16,30,647.0,127.0,5.0,15.2,458.0,227.76,157.57
2018,5,19,16,45,607.0,123.5,4.95,14.9,408.0,178.84,117.36
2018,5,19,17,0,567.0,120.0,4.9,14.6,358.0,134.74,85.9
2018,5,19,17,15,518.5,113.5,4.85,14.25,309.0,92.01,64.09
2018,5,19,17,30,470.0,107.0,4.8,13.9,260.0,75.91,62.25
2018,5,19,17,45,404.5,96.5,4.8,13.5,212.0,70.12,57.17
2018,5,19,18,0,339.0,86.0,4.8,13.1,164.0,64.04,51.6
2018,5,19,18,15,218.5,67.0,4.7,12.9,112.5,53.0,41.33
2018,5,19,18,30,98.0,48.0,4.6,12.7,61.0,40.23,29.27
2018,5,19,18,45,54.0,31.0,4.5,12.45,37.5,26.45,14.45
2018,5,19,19,0,10.0,14.0,4.4,12.2,14.0,13.34,0.0
2018,5,19,19,15,5.0,7.0,4.35,12.15,7.0,6.67,0.0
2018,5,19,19,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,4,45,3.5,3.0,4.1,11.85,3.0,0.0,0.0
2018,5,20,5,0,7.0,6.0,4.1,11.9,6.0,6.75,0.0
2018,5,20,5,15,12.0,16.5,4.1,12.0,17.5,18.57,0.0
2018,5,20,5,30,17.0,27.0,4.1,12.1,29.0,31.39,18.35
2018,5,20,5,45,83.0,47.0,4.15,12.2,62.5,78.66,58.34
2018,5,20,6,0,149.0,67.0,4.2,12.3,96.0,134.8,106.64
2018,5,20,6,15,133.0,83.5,4.2,12.45,115.0,147.97,119.93
2018,5,20,6,30,117.0,100.0,4.2,12.6,134.0,164.62,135.23
2018,5,20,6,45,141.0,125.0,4.2,12.75,173.5,210.54,174.53
2018,5,20,7,0,165.0,150.0,4.2,12.9,213.0,258.54,214.85
2018,5,20,7,15,245.0,163.5,4.15,13.0,272.5,339.76,282.52
2018,5,20,7,30,325.0,177.0,4.1,13.1,332.0,419.83,347.91
2018,5,20,7,45,315.5,202.5,4.05,13.2,366.5,455.09,374.62
2018,5,20,8,0,306.0,228.0,4.0,13.3,401.0,488.54,399.47
2018,5,20,8,15,340.0,241.5,4.0,13.45,449.0,541.78,440.39
2018,5,20,8,30,374.0,255.0,4.0,13.6,497.0,596.46,481.59
2018,5,20,8,45,374.5,274.0,3.95,13.7,530.5,629.03,504.49
2018,5,20,9,0,375.0,293.0,3.9,13.8,564.0,660.2,526.13
2018,5,20,9,15,465.0,272.5,3.9,14.0,626.5,742.68,588.05
2018,5,20,9,30,555.0,252.0,3.9,14.2,689.0,815.85,641.86
2018,5,20,9,45,654.5,215.5,3.9,14.4,752.0,887.6,693.57
2018,5,20,10,0,754.0,179.0,3.9,14.6,815.0,949.26,735.03
2018,5,20,10,15,676.0,235.0,3.9,14.9,818.5,944.17,729.19
2018,5,20,10,30,598.0,291.0,3.9,15.2,822.0,925.93,712.54
2018,5,20,10,45,631.0,274.0,3.95,15.45,845.5,942.41,724.28
2018,5,20,11,0,664.0,257.0,4.0,15.7,869.0,956.05,733.79
2018,5,20,11,15,580.0,303.0,4.05,16.0,843.0,911.91,699.23
2018,5,20,11,30,496.0,349.0,4.1,16.3,817.0,866.2,663.81
2018,5,20,11,45,473.5,372.0,4.15,16.55,820.5,857.3,656.16
2018,5,20,12,0,451.0,395.0,4.2,16.8,824.0,846.3,646.86
2018,5,20,12,15,471.5,388.0,4.25,16.9,836.0,845.71,646.96
2018,5,20,12,30,492.0,381.0,4.3,17.0,848.0,842.49,645.15
2018,5,20,12,45,461.0,386.0,4.4,17.1,820.0,801.33,615.62
2018,5,20,13,0,430.0,391.0,4.5,17.2,792.0,760.09,585.91
2018,5,20,13,15,416.5,387.0,4.55,17.05,769.5,725.67,561.63
2018,5,20,13,30,403.0,383.0,4.6,16.9,747.0,690.92,536.77
2018,5,20,13,45,436.5,359.0,4.65,16.7,743.5,674.2,526.16
2018,5,20,14,0,470.0,335.0,4.7,16.5,740.0,654.0,512.54
2018,5,20,14,15,419.0,340.0,4.75,16.2,691.5,598.08,470.35
2018,5,20,14,30,368.0,345.0,4.8,15.9,643.0,546.38,430.89
2018,5,20,14,45,402.0,314.5,4.85,15.55,627.0,516.5,408.93
2018,5,20,15,0,436.0,284.0,4.9,15.2,611.0,483.73,383.74
2018,5,20,15,15,402.5,276.0,4.9,15.2,564.5,433.52,343.21
2018,5,20,15,30,369.0,268.0,4.9,15.2,518.0,389.14,306.84
2018,5,20,15,45,298.0,262.5,4.85,14.6,455.5,333.6,262.45
2018,5,20,16,0,227.0,257.0,4.8,14.0,393.0,289.9,227.8
2018,5,20,16,15,178.0,236.5,4.75,13.85,337.5,244.03,191.07
2018,5,20,16,30,129.0,216.0,4.7,13.7,282.0,203.94,159.64
2018,5,20,16,45,211.0,178.0,4.7,13.55,273.0,170.44,128.49
2018,5,20,17,0,293.0,140.0,4.7,13.4,264.0,133.31,95.79
2018,5,20,17,15,377.5,120.5,4.6,13.3,258.0,94.19,68.17
2018,5,20,17,30,462.0,101.0,4.5,13.2,252.0,71.37,58.38
2018,5,20,17,45,405.5,92.0,4.45,13.1,208.0,66.62,54.14
2018,5,20,18,0,349.0,83.0,4.4,13.0,164.0,61.62,49.49
2018,5,20,18,15,268.5,69.5,4.3,12.85,122.5,52.76,41.16
2018,5,20,18,30,188.0,56.0,4.2,12.7,81.0,44.6,33.13
2018,5,20,18,45,113.5,37.0,4.1,12.55,50.5,29.99,17.58
2018,5,20,19,0,39.0,18.0,4.0,12.4,20.0,17.16,0.0
2018,5,20,19,15,19.5,9.0,3.85,12.3,10.0,8.58,0.0
2018,5,20,19,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,21,4,45,9.5,4.0,1.55,11.5,4.0,0.0,0.0
2018,5,21,5,0,19.0,8.0,1.5,11.6,8.0,10.42,0.0
2018,5,21,5,15,85.5,24.0,1.5,11.85,31.5,46.41,0.0
2018,5,21,5,30,152.0,40.0,1.5,12.1,55.0,90.88,60.99
2018,5,21,5,45,242.5,54.0,1.45,12.35,94.0,147.55,111.38
2018,5,21,6,0,333.0,68.0,1.4,12.6,133.0,210.48,165.9
2018,5,21,6,15,399.5,79.0,1.3,12.9,179.0,269.69,217.42
2018,5,21,6,30,466.0,90.0,1.2,13.2,225.0,335.74,273.28
2018,5,21,6,45,514.0,97.5,1.1,13.5,273.5,397.84,324.19
2018,5,21,7,0,562.0,105.0,1.0,13.8,322.0,461.34,374.26
2018,5,21,7,15,599.5,111.0,1.0,14.2,372.0,519.99,419.13
2018,5,21,7,30,637.0,117.0,1.0,14.6,422.0,580.66,463.97
2018,5,21,7,45,666.0,121.5,1.0,15.0,471.0,635.17,502.78
2018,5,21,8,0,695.0,126.0,1.0,15.4,520.0,690.22,540.57
2018,5,21,8,15,716.5,130.0,1.05,15.9,566.0,738.89,572.28
2018,5,21,8,30,738.0,134.0,1.1,16.4,612.0,786.85,602.97
2018,5,21,8,45,756.5,136.0,1.15,16.9,655.0,825.14,626.55
2018,5,21,9,0,775.0,138.0,1.2,17.4,698.0,865.77,651.51
2018,5,21,9,15,791.5,138.5,1.3,17.8,737.0,901.14,673.62
2018,5,21,9,30,808.0,139.0,1.4,18.2,776.0,934.35,694.23
2018,5,21,9,45,824.5,137.5,1.5,18.6,811.0,963.0,711.77
2018,5,21,10,0,841.0,136.0,1.6,19.0,846.0,980.29,721.94
2018,5,21,10,15,848.5,137.0,1.75,19.25,872.5,997.13,733.11
2018,5,21,10,30,856.0,138.0,1.9,19.5,899.0,1010.83,742.27
2018,5,21,10,45,861.0,139.0,2.0,19.8,919.0,1018.75,746.97
2018,5,21,11,0,866.0,140.0,2.1,20.1,939.0,1023.32,749.65
2018,5,21,11,15,868.5,140.5,2.25,20.25,951.5,1021.5,749.33
2018,5,21,11,30,871.0,141.0,2.4,20.4,964.0,1016.31,746.89
2018,5,21,11,45,872.0,141.0,2.5,20.55,968.5,1005.82,740.51
2018,5,21,12,0,873.0,141.0,2.6,20.7,973.0,992.08,732.08
2018,5,21,12,15,871.0,142.0,2.75,20.7,970.5,973.28,721.2
2018,5,21,12,30,869.0,143.0,2.9,20.7,968.0,951.48,708.26
2018,5,21,12,45,862.5,144.5,3.05,20.7,956.5,923.21,690.83
2018,5,21,13,0,856.0,146.0,3.2,20.7,945.0,892.41,671.5
2018,5,21,13,15,852.0,144.5,3.3,20.6,927.5,858.6,649.83
2018,5,21,13,30,848.0,143.0,3.4,20.5,910.0,822.45,626.31
2018,5,21,13,45,843.5,140.5,3.55,20.35,886.5,782.83,600.4
2018,5,21,14,0,839.0,138.0,3.7,20.2,863.0,741.23,572.67
2018,5,21,14,15,830.5,136.0,3.8,19.9,832.5,696.05,540.29
2018,5,21,14,30,822.0,134.0,3.9,19.6,802.0,648.29,505.05
2018,5,21,14,45,812.5,130.5,4.0,19.35,766.0,597.58,466.5
2018,5,21,15,0,803.0,127.0,4.1,19.1,730.0,546.22,426.27
2018,5,21,15,15,789.0,124.0,4.1,19.1,689.0,492.69,382.58
2018,5,21,15,30,775.0,121.0,4.1,19.1,648.0,439.43,337.92
2018,5,21,15,45,757.5,118.0,4.2,18.4,603.5,385.38,292.42
2018,5,21,16,0,740.0,115.0,4.3,17.7,559.0,332.48,246.64
2018,5,21,16,15,717.0,110.5,4.3,17.25,511.0,273.94,195.52
2018,5,21,16,30,694.0,106.0,4.3,16.8,463.0,221.52,149.61
2018,5,21,16,45,662.5,100.5,4.3,16.4,413.0,169.51,106.46
2018,5,21,17,0,631.0,95.0,4.3,16.0,363.0,121.15,71.2
2018,5,21,17,15,589.0,89.5,4.25,15.55,313.5,76.32,48.35
2018,5,21,17,30,547.0,84.0,4.2,15.1,264.0,58.14,46.22
2018,5,21,17,45,488.0,77.0,4.2,14.65,217.0,55.46,43.92
2018,5,21,18,0,429.0,70.0,4.2,14.2,170.0,51.69,40.46
2018,5,21,18,15,346.0,59.5,4.15,13.9,127.5,44.89,34.08
2018,5,21,18,30,263.0,49.0,4.1,13.6,85.0,37.8,27.19
2018,5,21,18,45,168.5,34.5,4.05,13.3,54.0,27.11,15.65
2018,5,21,19,0,74.0,20.0,4.0,13.0,23.0,16.58,0.0
2018,5,21,19,15,37.0,10.0,3.95,12.85,11.5,9.53,0.0
2018,5,21,19,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,4,45,14.5,4.5,2.9,11.95,4.5,0.0,0.0
2018,5,22,5,0,29.0,9.0,2.9,12.0,9.0,12.86,0.0
2018,5,22,5,15,110.0,24.0,2.9,12.15,33.5,53.79,0.0
2018,5,22,5,30,191.0,39.0,2.9,12.3,58.0,103.89,70.41
2018,5,22,5,45,208.0,41.5,2.9,12.45,73.0,121.8,91.34
2018,5,22,6,0,225.0,44.0,2.9,12.6,88.0,141.9,111.5
2018,5,22,6,15,112.5,42.0,2.9,12.75,64.0,96.44,76.46
2018,5,22,6,30,0.0,40.0,2.9,12.9,40.0,37.14,26.36
2018,5,22,6,45,0.0,54.0,2.9,13.1,54.0,50.19,37.55
2018,5,22,7,0,0.0,68.0,2.9,13.3,68.0,63.26,48.58
2018,5,22,7,15,0.0,82.5,2.85,13.45,82.5,76.95,59.99
2018,5,22,7,30,0.0,97.0,2.8,13.6,97.0,90.91,71.47
2018,5,22,7,45,0.0,111.0,2.8,13.8,111.0,104.4,82.42
2018,5,22,8,0,0.0,125.0,2.8,14.0,125.0,117.91,93.26
2018,5,22,8,15,1.0,142.5,2.8,14.25,143.0,135.69,107.52
2018,5,22,8,30,2.0,160.0,2.8,14.5,161.0,153.55,121.69
2018,5,22,8,45,3.5,171.5,2.85,14.75,174.0,165.99,131.37
2018,5,22,9,0,5.0,183.0,2.9,15.0,187.0,178.51,141.06
2018,5,22,9,15,8.0,205.0,2.95,15.2,211.5,202.86,160.24
2018,5,22,9,30,11.0,227.0,3.0,15.4,236.0,227.33,179.31
2018,5,22,9,45,14.5,253.0,3.05,15.65,265.0,256.32,201.74
2018,5,22,10,0,18.0,279.0,3.1,15.9,294.0,285.35,223.97
2018,5,22,10,15,21.5,302.0,3.15,16.1,320.5,311.37,243.71
2018,5,22,10,30,25.0,325.0,3.2,16.3,347.0,348.69,271.94
2018,5,22,10,45,29.0,342.0,3.25,16.5,368.0,369.1,287.07
2018,5,22,11,0,33.0,359.0,3.3,16.7,389.0,389.18,301.94
2018,5,22,11,15,34.0,367.5,3.35,16.8,399.0,397.19,307.67
2018,5,22,11,30,35.0,376.0,3.4,16.9,409.0,404.85,313.21
2018,5,22,11,45,38.0,382.5,3.4,17.05,418.5,412.1,318.45
2018,5,22,12,0,41.0,389.0,3.4,17.2,428.0,418.92,323.38
2018,5,22,12,15,46.0,397.5,3.4,17.2,441.0,429.12,331.13
2018,5,22,12,30,51.0,406.0,3.4,17.2,454.0,438.7,338.41
2018,5,22,12,45,71.0,416.0,3.45,17.2,482.5,462.59,357.01
2018,5,22,13,0,91.0,426.0,3.5,17.2,511.0,484.83,374.23
2018,5,22,13,15,202.5,399.5,3.5,17.15,584.0,551.52,427.27
2018,5,22,13,30,314.0,373.0,3.5,17.1,657.0,607.98,471.52
2018,5,22,13,45,516.0,285.5,3.5,17.05,738.0,668.62,520.65
2018,5,22,14,0,718.0,198.0,3.5,17.0,819.0,710.32,554.61
2018,5,22,14,15,777.0,163.0,3.5,16.9,813.5,684.61,536.14
2018,5,22,14,30,836.0,128.0,3.5,16.8,808.0,652.65,512.67
2018,5,22,14,45,826.5,125.5,3.55,16.7,772.5,601.78,473.3
2018,5,22,15,0,817.0,123.0,3.6,16.6,737.0,550.71,432.72
2018,5,22,15,15,803.0,120.5,3.6,16.6,696.0,496.98,388.65
2018,5,22,15,30,789.0,118.0,3.6,16.6,655.0,443.49,343.54
2018,5,22,15,45,772.5,114.0,3.6,16.25,610.0,388.23,296.3
2018,5,22,16,0,756.0,110.0,3.6,15.9,565.0,333.99,248.72
2018,5,22,16,15,734.5,106.0,3.6,15.6,517.5,279.7,200.55
2018,5,22,16,30,713.0,102.0,3.6,15.3,470.0,222.99,150.77
2018,5,22,16,45,684.0,97.0,3.6,15.05,420.5,170.69,106.93
2018,5,22,17,0,655.0,92.0,3.6,14.8,371.0,121.73,70.85
2018,5,22,17,15,615.0,86.5,3.6,14.45,321.5,75.56,46.91
2018,5,22,17,30,575.0,81.0,3.6,14.1,272.0,55.63,44.18
2018,5,22,17,45,519.5,74.0,3.6,13.75,224.0,52.82,41.73
2018,5,22,18,0,464.0,67.0,3.6,13.4,176.0,49.87,38.99
2018,5,22,18,15,349.0,58.0,3.5,13.15,129.0,43.65,33.13
2018,5,22,18,30,234.0,49.0,3.4,12.9,82.0,37.7,27.24
2018,5,22,18,45,131.5,32.5,3.35,12.65,49.5,26.68,15.65
2018,5,22,19,0,29.0,16.0,3.3,12.4,17.0,14.13,0.0
2018,5,22,19,15,14.5,8.0,3.25,12.3,8.5,7.63,0.0
2018,5,22,19,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
