Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,2.35,12.15,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.4,12.2,2.0,1.91,0.0
2018,5,23,5,15,0.0,7.0,2.45,12.35,7.0,6.48,0.0
2018,5,23,5,30,0.0,12.0,2.5,12.5,12.0,11.11,3.19
2018,5,23,5,45,0.0,19.5,2.55,12.6,19.5,18.07,9.57
2018,5,23,6,0,0.0,27.0,2.6,12.7,27.0,25.04,15.78
2018,5,23,6,15,0.0,38.0,2.6,12.85,38.0,35.28,24.72
2018,5,23,6,30,0.0,49.0,2.6,13.0,49.0,45.53,33.58
2018,5,23,6,45,2.5,79.0,2.65,13.15,80.0,75.58,59.23
2018,5,23,7,0,5.0,109.0,2.7,13.3,111.0,106.87,85.56
2018,5,23,7,15,21.5,138.0,2.75,13.5,148.0,146.42,118.68
2018,5,23,7,30,38.0,167.0,2.8,13.7,185.0,194.82,158.57
2018,5,23,7,45,35.0,176.5,2.85,13.9,194.5,203.28,164.77
2018,5,23,8,0,32.0,186.0,2.9,14.1,204.0,211.5,170.78
2018,5,23,8,15,21.0,190.0,2.95,14.4,202.5,199.27,159.84
2018,5,23,8,30,10.0,194.0,3.0,14.7,201.0,194.17,154.72
2018,5,23,8,45,20.5,226.0,3.1,15.0,240.5,235.29,187.53
2018,5,23,9,0,31.0,258.0,3.2,15.3,280.0,287.62,228.56
2018,5,23,9,15,69.5,298.5,3.25,15.6,352.0,366.11,290.25
2018,5,23,9,30,108.0,339.0,3.3,15.9,424.0,458.73,361.04
2018,5,23,9,45,154.0,351.0,3.4,16.2,478.0,516.63,404.94
2018,5,23,10,0,200.0,363.0,3.5,16.5,532.0,575.39,448.95
2018,5,23,10,15,203.0,389.5,3.5,16.6,566.0,606.97,470.85
2018,5,23,10,30,206.0,416.0,3.5,16.7,600.0,637.42,491.88
2018,5,23,10,45,180.0,431.0,3.55,16.85,594.0,625.38,481.32
2018,5,23,11,0,154.0,446.0,3.6,17.0,588.0,612.17,470.19
2018,5,23,11,15,141.0,453.5,3.6,17.05,585.0,603.38,462.94
2018,5,23,11,30,128.0,461.0,3.6,17.1,582.0,593.86,455.19
2018,5,23,11,45,133.0,456.5,3.6,17.15,583.0,589.38,451.97
2018,5,23,12,0,138.0,452.0,3.6,17.2,584.0,584.16,448.22
2018,5,23,12,15,126.5,443.5,3.6,17.2,564.0,558.53,429.15
2018,5,23,12,30,115.0,435.0,3.6,17.2,544.0,532.93,410.15
2018,5,23,12,45,103.0,431.0,3.6,17.2,528.0,511.42,394.05
2018,5,23,13,0,91.0,427.0,3.6,17.2,512.0,485.71,374.81
2018,5,23,13,15,89.5,415.0,3.6,17.15,497.5,467.26,361.39
2018,5,23,13,30,88.0,403.0,3.6,17.1,483.0,448.82,347.89
2018,5,23,13,45,123.0,379.0,3.6,17.05,487.5,449.18,349.6
2018,5,23,14,0,158.0,355.0,3.6,17.0,492.0,444.3,347.12
2018,5,23,14,15,183.5,333.0,3.65,16.9,486.5,431.78,338.53
2018,5,23,14,30,209.0,311.0,3.7,16.8,481.0,415.57,326.88
2018,5,23,14,45,184.5,324.0,3.7,16.7,469.5,400.42,314.64
2018,5,23,15,0,160.0,337.0,3.7,16.6,458.0,385.2,302.45
2018,5,23,15,15,391.5,250.5,3.7,16.6,523.5,407.43,320.18
2018,5,23,15,30,623.0,164.0,3.7,16.6,589.0,409.06,318.43
2018,5,23,15,45,683.5,139.5,3.75,16.15,576.5,373.72,286.6
2018,5,23,16,0,744.0,115.0,3.8,15.7,564.0,335.26,250.45
2018,5,23,16,15,724.5,109.0,3.8,15.35,516.0,276.28,198.51
2018,5,23,16,30,705.0,103.0,3.8,15.0,468.0,223.01,151.41
2018,5,23,16,45,711.0,91.0,3.8,14.7,427.0,170.79,106.0
2018,5,23,17,0,717.0,79.0,3.8,14.4,386.0,122.39,68.86
2018,5,23,17,15,679.0,74.5,3.75,14.05,335.0,69.19,39.79
2018,5,23,17,30,641.0,70.0,3.7,13.7,284.0,47.02,36.56
2018,5,23,17,45,587.0,64.5,3.6,13.35,235.0,44.99,34.8
2018,5,23,18,0,533.0,59.0,3.5,13.0,186.0,42.87,32.83
2018,5,23,18,15,452.5,51.5,3.4,12.7,141.5,38.88,28.99
2018,5,23,18,30,372.0,44.0,3.3,12.4,97.0,34.76,24.78
2018,5,23,18,45,254.0,32.5,3.2,12.1,62.5,25.44,14.94
2018,5,23,19,0,136.0,21.0,3.1,11.8,28.0,16.74,0.0
2018,5,23,19,15,68.0,10.5,3.1,11.7,14.0,10.01,0.0
2018,5,23,19,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,2.0,10.85,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,2.0,11.0,2.0,1.91,0.0
2018,5,24,5,15,0.0,6.5,2.05,11.25,6.5,6.01,0.0
2018,5,24,5,30,0.0,11.0,2.1,11.5,11.0,10.18,2.53
2018,5,24,5,45,0.0,17.5,2.15,11.75,17.5,16.22,8.07
2018,5,24,6,0,0.0,24.0,2.2,12.0,24.0,22.25,13.45
2018,5,24,6,15,0.0,31.0,2.15,12.25,31.0,28.76,19.19
2018,5,24,6,30,0.0,38.0,2.1,12.5,38.0,35.28,24.85
2018,5,24,6,45,0.0,52.0,2.1,12.7,52.0,48.33,36.02
2018,5,24,7,0,0.0,66.0,2.1,12.9,66.0,61.39,47.06
2018,5,24,7,15,0.0,81.0,2.1,13.2,81.0,75.48,58.78
2018,5,24,7,30,0.0,96.0,2.1,13.5,96.0,89.91,70.63
2018,5,24,7,45,0.0,99.5,2.1,13.8,99.5,93.13,72.97
2018,5,24,8,0,0.0,103.0,2.1,14.1,103.0,96.4,75.35
2018,5,24,8,15,2.5,136.0,2.15,14.45,137.5,130.46,103.15
2018,5,24,8,30,5.0,169.0,2.2,14.8,172.0,164.95,130.79
2018,5,24,8,45,7.5,192.0,2.2,15.15,197.0,189.77,150.25
2018,5,24,9,0,10.0,215.0,2.2,15.5,222.0,214.74,169.59
2018,5,24,9,15,11.0,227.0,2.25,15.8,235.0,227.43,179.05
2018,5,24,9,30,12.0,239.0,2.3,16.1,248.0,240.13,188.5
2018,5,24,9,45,14.0,257.5,2.35,16.4,269.0,260.23,203.71
2018,5,24,10,0,16.0,276.0,2.4,16.7,290.0,280.32,218.76
2018,5,24,10,15,20.5,301.0,2.45,16.95,319.0,309.28,240.67
2018,5,24,10,30,25.0,326.0,2.5,17.2,348.0,349.53,270.88
2018,5,24,10,45,19.5,294.0,2.6,17.4,311.5,300.55,232.96
2018,5,24,11,0,14.0,262.0,2.7,17.6,275.0,263.33,204.07
2018,5,24,11,15,15.5,273.0,2.75,17.65,287.5,275.1,213.16
2018,5,24,11,30,17.0,284.0,2.8,17.7,300.0,286.72,221.98
2018,5,24,11,45,18.5,296.5,2.9,17.8,314.0,299.59,231.75
2018,5,24,12,0,20.0,309.0,3.0,17.9,328.0,312.22,241.33
2018,5,24,12,15,32.5,326.5,3.1,17.85,357.5,346.41,267.89
2018,5,24,12,30,45.0,344.0,3.2,17.8,387.0,372.62,288.2
2018,5,24,12,45,82.5,372.0,3.3,17.75,449.5,430.41,333.04
2018,5,24,13,0,120.0,400.0,3.4,17.7,512.0,489.87,378.37
2018,5,24,13,15,163.0,421.5,3.5,17.45,571.0,538.72,415.9
2018,5,24,13,30,206.0,443.0,3.6,17.2,630.0,583.44,450.07
2018,5,24,13,45,195.5,431.5,3.65,16.95,605.5,552.62,427.6
2018,5,24,14,0,185.0,420.0,3.7,16.7,581.0,522.24,405.61
2018,5,24,14,15,155.0,401.5,3.7,16.35,533.0,472.92,368.87
2018,5,24,14,30,125.0,383.0,3.7,16.0,485.0,426.24,333.77
2018,5,24,14,45,95.0,355.0,3.7,15.7,430.5,376.02,295.56
2018,5,24,15,0,65.0,327.0,3.7,15.4,376.0,327.93,258.63
2018,5,24,15,15,87.5,315.5,3.7,15.4,377.5,322.63,254.89
2018,5,24,15,30,110.0,304.0,3.7,15.4,379.0,311.26,245.88
2018,5,24,15,45,95.0,278.0,3.65,14.9,339.5,278.44,220.33
2018,5,24,16,0,80.0,252.0,3.6,14.4,300.0,244.08,193.44
2018,5,24,16,15,147.0,226.5,3.55,14.25,306.0,229.25,179.43
2018,5,24,16,30,214.0,201.0,3.5,14.1,312.0,205.94,157.34
2018,5,24,16,45,281.0,176.0,3.5,13.95,306.5,180.66,133.35
2018,5,24,17,0,348.0,151.0,3.5,13.8,301.0,148.07,105.23
2018,5,24,17,15,328.0,133.0,3.45,13.65,259.5,110.35,81.4
2018,5,24,17,30,308.0,115.0,3.4,13.5,218.0,86.63,71.82
2018,5,24,17,45,313.0,98.0,3.35,13.35,187.5,70.52,57.57
2018,5,24,18,0,318.0,81.0,3.3,13.2,157.0,59.65,47.75
2018,5,24,18,15,257.5,68.5,3.15,13.05,120.5,51.61,40.23
2018,5,24,18,30,197.0,56.0,3.0,12.9,84.0,44.71,33.43
2018,5,24,18,45,123.0,38.0,2.9,12.7,53.5,30.86,19.5
2018,5,24,19,0,49.0,20.0,2.8,12.5,23.0,16.64,0.0
2018,5,24,19,15,24.5,10.0,2.75,12.4,11.5,9.53,0.0
2018,5,24,19,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,25,4,45,0.0,2.0,2.0,11.9,2.0,0.0,0.0
2018,5,25,5,0,0.0,4.0,2.0,12.0,4.0,3.81,0.0
2018,5,25,5,15,0.0,13.0,2.1,12.15,13.0,12.05,0.0
2018,5,25,5,30,0.0,22.0,2.2,12.3,22.0,20.42,10.75
2018,5,25,5,45,1.0,36.5,2.25,12.5,36.5,34.33,23.26
2018,5,25,6,0,2.0,51.0,2.3,12.7,51.0,48.8,36.0
2018,5,25,6,15,4.0,67.5,2.35,12.85,68.5,65.82,50.82
2018,5,25,6,30,6.0,84.0,2.4,13.0,86.0,83.01,65.59
2018,5,25,6,45,49.0,115.5,2.4,13.2,134.5,143.08,116.71
2018,5,25,7,0,92.0,147.0,2.4,13.4,183.0,211.71,174.12
2018,5,25,7,15,86.5,165.5,2.35,13.7,203.0,223.66,183.29
2018,5,25,7,30,81.0,184.0,2.3,14.0,223.0,242.58,197.94
2018,5,25,7,45,51.0,192.0,2.3,14.25,217.5,231.54,187.51
2018,5,25,8,0,21.0,200.0,2.3,14.5,212.0,209.48,168.12
2018,5,25,8,15,39.5,231.0,2.3,14.8,256.0,265.92,213.22
2018,5,25,8,30,58.0,262.0,2.3,15.1,300.0,315.06,251.48
2018,5,25,8,45,110.5,298.0,2.3,15.35,376.0,412.09,326.98
2018,5,25,9,0,163.0,334.0,2.3,15.6,452.0,500.49,393.64
2018,5,25,9,15,162.5,350.5,2.3,15.8,473.5,520.54,406.83
2018,5,25,9,30,162.0,367.0,2.3,16.0,495.0,539.85,419.78
2018,5,25,9,45,169.0,381.5,2.3,16.2,520.0,563.49,436.1
2018,5,25,10,0,176.0,396.0,2.3,16.4,545.0,586.55,451.86
2018,5,25,10,15,167.5,407.5,2.35,16.55,553.0,590.3,453.4
2018,5,25,10,30,159.0,419.0,2.4,16.7,561.0,593.01,454.37
2018,5,25,10,45,123.5,423.0,2.4,16.8,535.0,559.73,428.42
2018,5,25,11,0,88.0,427.0,2.4,16.9,509.0,514.24,393.78
2018,5,25,11,15,129.5,431.5,2.45,17.0,553.5,568.9,434.96
2018,5,25,11,30,171.0,436.0,2.5,17.1,598.0,610.95,466.07
2018,5,25,11,45,171.0,445.0,2.55,17.2,608.0,614.94,468.35
2018,5,25,12,0,171.0,454.0,2.6,17.3,618.0,617.88,470.19
2018,5,25,12,15,118.5,444.0,2.6,17.35,557.5,551.14,420.32
2018,5,25,12,30,66.0,434.0,2.6,17.4,497.0,479.7,366.76
2018,5,25,12,45,100.0,444.5,2.65,17.45,539.0,516.07,395.02
2018,5,25,13,0,134.0,455.0,2.7,17.5,581.0,554.14,423.62
2018,5,25,13,15,158.5,450.5,2.75,17.45,596.5,561.94,430.13
2018,5,25,13,30,183.0,446.0,2.8,17.4,612.0,567.59,435.2
2018,5,25,13,45,292.0,394.0,2.8,17.35,651.0,593.79,457.51
2018,5,25,14,0,401.0,342.0,2.8,17.3,690.0,610.41,472.12
2018,5,25,14,15,596.5,244.0,2.8,17.2,741.5,634.66,493.66
2018,5,25,14,30,792.0,146.0,2.8,17.1,793.0,641.81,501.27
2018,5,25,14,45,806.5,131.5,2.75,17.0,765.5,596.95,466.56
2018,5,25,15,0,821.0,117.0,2.7,16.9,738.0,549.23,428.95
2018,5,25,15,15,807.5,115.0,2.7,16.9,697.5,496.19,385.88
2018,5,25,15,30,794.0,113.0,2.7,16.9,657.0,443.31,341.7
2018,5,25,15,45,780.0,108.5,2.65,16.6,613.0,388.47,295.06
2018,5,25,16,0,766.0,104.0,2.6,16.3,569.0,334.36,247.81
2018,5,25,16,15,669.0,118.5,2.6,16.1,500.5,270.97,194.93
2018,5,25,16,30,572.0,133.0,2.6,15.9,432.0,221.69,154.74
2018,5,25,16,45,541.5,126.0,2.55,15.7,386.0,175.63,116.74
2018,5,25,17,0,511.0,119.0,2.5,15.5,340.0,133.61,85.77
2018,5,25,17,15,434.5,114.0,2.45,15.3,285.0,94.27,64.83
2018,5,25,17,30,358.0,109.0,2.4,15.1,230.0,76.43,62.37
2018,5,25,17,45,306.0,96.0,2.4,14.85,187.5,68.91,55.8
2018,5,25,18,0,254.0,83.0,2.4,14.6,145.0,64.68,51.94
2018,5,25,18,15,204.5,66.5,2.35,14.35,109.0,52.67,40.97
2018,5,25,18,30,155.0,50.0,2.3,14.1,73.0,40.26,29.46
2018,5,25,18,45,120.5,34.5,2.25,13.85,48.5,28.25,17.48
2018,5,25,19,0,86.0,19.0,2.2,13.6,24.0,14.99,0.0
2018,5,25,19,15,43.0,9.5,2.15,13.4,12.0,9.05,0.0
2018,5,25,19,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,26,4,45,4.0,4.5,2.5,12.25,4.5,0.0,0.0
2018,5,26,5,0,8.0,9.0,2.6,12.3,9.0,9.77,0.0
2018,5,26,5,15,82.5,24.0,2.65,12.5,32.5,46.06,6.93
2018,5,26,5,30,157.0,39.0,2.7,12.7,56.0,89.83,61.59
2018,5,26,5,45,220.5,50.5,2.75,12.9,87.5,136.17,103.09
2018,5,26,6,0,284.0,62.0,2.8,13.1,119.0,185.12,146.47
2018,5,26,6,15,185.0,85.5,2.75,13.4,127.0,177.95,144.14
2018,5,26,6,30,86.0,109.0,2.7,13.7,135.0,159.37,129.84
2018,5,26,6,45,50.0,112.0,2.65,14.0,127.5,139.63,113.39
2018,5,26,7,0,14.0,115.0,2.6,14.3,120.0,118.17,94.75
2018,5,26,7,15,7.0,109.5,2.5,14.6,112.0,108.07,85.87
2018,5,26,7,30,0.0,104.0,2.4,14.9,104.0,97.75,76.73
2018,5,26,7,45,0.0,106.0,2.3,15.2,106.0,99.46,77.81
2018,5,26,8,0,0.0,108.0,2.2,15.5,108.0,101.24,78.92
2018,5,26,8,15,0.0,108.5,2.1,15.8,108.5,101.62,78.88
2018,5,26,8,30,0.0,109.0,2.0,16.1,109.0,102.05,78.9
2018,5,26,8,45,0.0,121.0,1.9,16.45,121.0,113.58,87.94
2018,5,26,9,0,0.0,133.0,1.8,16.8,133.0,125.12,96.89
2018,5,26,9,15,3.0,161.5,1.7,17.1,164.0,155.46,120.94
2018,5,26,9,30,6.0,190.0,1.6,17.4,195.0,186.04,144.76
2018,5,26,9,45,8.5,213.0,1.55,17.65,220.0,210.9,163.81
2018,5,26,10,0,11.0,236.0,1.5,17.9,245.0,235.8,182.67
2018,5,26,10,15,13.5,262.0,1.5,18.15,273.5,263.66,203.62
2018,5,26,10,30,16.0,288.0,1.5,18.4,302.0,291.46,224.29
2018,5,26,10,45,16.0,292.5,1.5,18.65,307.0,295.49,226.76
2018,5,26,11,0,16.0,297.0,1.5,18.9,312.0,299.43,229.3
2018,5,26,11,15,19.0,314.5,1.6,19.05,332.5,318.96,243.92
2018,5,26,11,30,22.0,332.0,1.7,19.2,353.0,338.25,258.24
2018,5,26,11,45,36.5,373.0,1.8,19.35,408.0,400.77,304.84
2018,5,26,12,0,51.0,414.0,1.9,19.5,463.0,453.11,343.11
2018,5,26,12,15,95.0,437.0,2.0,19.55,528.0,514.34,388.73
2018,5,26,12,30,139.0,460.0,2.1,19.6,593.0,579.18,436.1
2018,5,26,12,45,405.0,349.5,2.25,19.7,731.0,715.66,540.86
2018,5,26,13,0,671.0,239.0,2.4,19.8,869.0,827.66,624.9
2018,5,26,13,15,774.5,184.0,2.55,19.8,898.5,835.46,631.35
2018,5,26,13,30,878.0,129.0,2.7,19.8,928.0,835.05,632.55
2018,5,26,13,45,871.0,129.5,2.85,19.8,905.0,795.47,606.63
2018,5,26,14,0,864.0,130.0,3.0,19.8,882.0,754.0,579.24
2018,5,26,14,15,855.0,129.0,3.15,19.65,851.5,708.11,547.23
2018,5,26,14,30,846.0,128.0,3.3,19.5,821.0,660.93,512.71
2018,5,26,14,45,833.5,127.0,3.45,19.4,784.5,609.36,473.78
2018,5,26,15,0,821.0,126.0,3.6,19.3,748.0,557.88,433.68
2018,5,26,15,15,807.0,123.5,3.6,19.3,707.0,504.13,390.17
2018,5,26,15,30,793.0,121.0,3.6,19.3,666.0,450.61,345.62
2018,5,26,15,45,773.0,119.0,3.75,18.9,620.5,395.72,299.53
2018,5,26,16,0,753.0,117.0,3.9,18.5,575.0,342.21,253.33
2018,5,26,16,15,728.0,113.5,3.95,18.2,526.5,283.34,202.21
2018,5,26,16,30,703.0,110.0,4.0,17.9,478.0,230.8,156.37
2018,5,26,16,45,671.5,106.0,4.0,17.6,428.5,179.53,113.7
2018,5,26,17,0,640.0,102.0,4.0,17.3,379.0,131.88,78.52
2018,5,26,17,15,598.0,96.0,4.0,16.85,329.0,86.07,53.7
2018,5,26,17,30,556.0,90.0,4.0,16.4,279.0,62.42,49.74
2018,5,26,17,45,498.5,82.0,4.0,16.0,230.5,59.07,46.88
2018,5,26,18,0,441.0,74.0,4.0,15.6,182.0,54.42,42.7
2018,5,26,18,15,360.5,64.0,3.85,15.2,139.0,48.11,36.84
2018,5,26,18,30,280.0,54.0,3.7,14.8,96.0,41.54,30.5
2018,5,26,18,45,183.0,38.5,3.6,14.4,62.0,30.14,19.14
2018,5,26,19,0,86.0,23.0,3.5,14.0,28.0,19.01,0.0
2018,5,26,19,15,43.0,11.5,3.4,13.8,14.0,10.96,0.0
2018,5,26,19,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,27,4,45,24.0,6.0,1.3,11.9,6.5,0.0,0.0
2018,5,27,5,0,48.0,12.0,1.3,12.1,13.0,18.61,0.0
2018,5,27,5,15,142.0,25.5,1.3,12.6,39.0,62.95,14.07
2018,5,27,5,30,236.0,39.0,1.3,13.1,65.0,115.07,79.26
2018,5,27,5,45,333.0,49.5,1.3,13.65,106.0,170.66,128.19
2018,5,27,6,0,430.0,60.0,1.3,14.2,147.0,239.48,187.4
2018,5,27,6,15,497.0,66.0,1.3,14.7,194.0,299.74,239.67
2018,5,27,6,30,564.0,72.0,1.3,15.2,241.0,366.35,295.73
2018,5,27,6,45,535.5,89.5,1.25,15.75,274.0,400.68,324.21
2018,5,27,7,0,507.0,107.0,1.2,16.3,307.0,426.56,344.65
2018,5,27,7,15,509.5,124.0,1.25,16.9,348.5,471.94,379.29
2018,5,27,7,30,512.0,141.0,1.3,17.5,390.0,516.31,411.79
2018,5,27,7,45,502.0,160.5,1.35,18.1,426.0,553.26,437.56
2018,5,27,8,0,492.0,180.0,1.4,18.7,462.0,587.85,460.89
2018,5,27,8,15,485.5,200.5,1.4,19.15,498.0,623.97,484.67
2018,5,27,8,30,479.0,221.0,1.4,19.6,534.0,657.92,506.33
2018,5,27,8,45,476.5,241.0,1.45,20.0,570.0,692.61,528.66
2018,5,27,9,0,474.0,261.0,1.5,20.4,606.0,725.29,549.24
2018,5,27,9,15,531.5,247.0,1.55,20.8,653.5,775.25,583.39
2018,5,27,9,30,589.0,233.0,1.6,21.2,701.0,830.26,620.08
2018,5,27,9,45,666.5,206.5,1.7,21.6,756.5,887.79,658.08
2018,5,27,10,0,744.0,180.0,1.8,22.0,812.0,938.68,690.05
2018,5,27,10,15,721.0,202.5,1.85,22.3,831.0,952.85,697.61
2018,5,27,10,30,698.0,225.0,1.9,22.6,850.0,957.37,699.39
2018,5,27,10,45,804.0,167.0,1.95,22.9,902.0,998.43,724.92
2018,5,27,11,0,910.0,109.0,2.0,23.2,954.0,1034.93,746.93
2018,5,27,11,15,912.0,109.5,2.1,23.35,966.0,1032.93,745.62
2018,5,27,11,30,914.0,110.0,2.2,23.5,978.0,1027.43,742.58
2018,5,27,11,45,914.5,110.5,2.3,23.7,983.0,1016.99,736.32
2018,5,27,12,0,915.0,111.0,2.4,23.9,988.0,1003.18,727.96
2018,5,27,12,15,914.5,110.5,2.5,23.95,985.5,984.13,716.67
2018,5,27,12,30,914.0,110.0,2.6,24.0,983.0,961.93,703.31
2018,5,27,12,45,911.5,110.0,2.7,24.1,973.5,935.33,686.86
2018,5,27,13,0,909.0,110.0,2.8,24.2,964.0,905.85,668.41
2018,5,27,13,15,905.5,109.5,2.85,24.2,947.5,872.31,646.99
2018,5,27,13,30,902.0,109.0,2.9,24.2,931.0,836.23,623.69
2018,5,27,13,45,897.0,108.0,2.9,24.15,907.5,796.14,597.26
2018,5,27,14,0,892.0,107.0,2.9,24.1,884.0,753.95,569.15
2018,5,27,14,15,885.5,105.0,2.9,24.0,854.0,707.91,537.71
2018,5,27,14,30,879.0,103.0,2.9,23.9,824.0,660.3,502.92
2018,5,27,14,45,870.5,101.0,2.9,23.85,788.5,610.15,465.25
2018,5,27,15,0,862.0,99.0,2.9,23.8,753.0,559.06,425.81
2018,5,27,15,15,849.5,97.5,2.9,23.8,712.5,505.71,383.44
2018,5,27,15,30,837.0,96.0,2.9,23.8,672.0,452.28,339.75
2018,5,27,15,45,823.0,93.5,2.85,23.4,628.0,397.57,294.24
2018,5,27,16,0,809.0,91.0,2.8,23.0,584.0,338.76,244.42
2018,5,27,16,15,790.0,87.5,2.75,22.7,536.5,282.85,196.0
2018,5,27,16,30,771.0,84.0,2.7,22.4,489.0,228.63,149.06
2018,5,27,16,45,744.5,81.0,2.7,22.05,439.5,175.59,105.26
2018,5,27,17,0,718.0,78.0,2.7,21.7,390.0,125.52,68.63
2018,5,27,17,15,682.0,73.0,2.65,21.15,339.5,72.12,38.91
2018,5,27,17,30,646.0,68.0,2.6,20.6,289.0,45.13,33.86
2018,5,27,17,45,594.5,63.0,2.55,20.0,240.5,43.41,32.47
2018,5,27,18,0,543.0,58.0,2.5,19.4,192.0,41.61,30.88
2018,5,27,18,15,466.5,51.0,2.4,18.75,147.5,37.99,27.54
2018,5,27,18,30,390.0,44.0,2.3,18.1,103.0,34.25,23.87
2018,5,27,18,45,272.0,33.0,2.2,17.4,67.0,26.46,16.03
2018,5,27,19,0,154.0,22.0,2.1,16.7,31.0,17.43,0.0
2018,5,27,19,15,77.0,11.0,2.05,16.35,15.5,10.48,0.0
2018,5,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,28,4,45,44.5,6.5,1.0,13.35,7.5,0.0,0.0
2018,5,28,5,0,89.0,13.0,1.0,13.5,15.0,25.7,0.0
2018,5,28,5,15,202.0,24.0,1.05,14.0,42.5,73.88,19.57
2018,5,28,5,30,315.0,35.0,1.1,14.5,70.0,131.89,89.88
2018,5,28,5,45,405.5,42.5,1.1,14.95,111.0,187.8,139.72
2018,5,28,6,0,496.0,50.0,1.1,15.4,152.0,253.48,196.68
2018,5,28,6,15,556.5,56.5,1.0,16.0,200.0,314.65,249.34
2018,5,28,6,30,617.0,63.0,0.9,16.6,248.0,381.6,304.73
2018,5,28,6,45,659.5,67.0,0.85,17.15,298.0,441.41,352.68
2018,5,28,7,0,702.0,71.0,0.8,17.7,348.0,502.89,399.89
2018,5,28,7,15,732.0,74.0,0.8,18.45,398.0,559.52,441.51
2018,5,28,7,30,762.0,77.0,0.8,19.2,448.0,617.25,482.25
2018,5,28,7,45,785.0,79.5,0.75,20.0,497.0,670.08,515.87
2018,5,28,8,0,808.0,82.0,0.7,20.8,546.0,722.74,547.86
2018,5,28,8,15,825.0,84.5,0.75,21.4,592.5,764.68,573.48
2018,5,28,8,30,842.0,87.0,0.8,22.0,639.0,810.48,601.34
2018,5,28,8,45,855.5,88.5,0.85,22.6,681.5,850.59,624.95
2018,5,28,9,0,869.0,90.0,0.9,23.2,724.0,888.72,647.01
2018,5,28,9,15,877.0,93.5,0.95,23.7,762.0,921.76,665.84
2018,5,28,9,30,885.0,97.0,1.0,24.2,800.0,952.05,682.84
2018,5,28,9,45,889.5,100.5,1.05,24.75,832.0,976.03,695.7
2018,5,28,10,0,894.0,104.0,1.1,25.3,864.0,996.81,706.64
2018,5,28,10,15,900.0,105.0,1.2,25.7,890.5,1013.13,716.18
2018,5,28,10,30,906.0,106.0,1.3,26.1,917.0,1026.12,723.77
2018,5,28,10,45,910.5,106.5,1.35,26.5,937.0,1033.66,727.26
2018,5,28,11,0,915.0,107.0,1.4,26.9,957.0,1037.73,728.78
2018,5,28,11,15,917.5,107.5,1.5,27.15,969.5,1036.26,728.29
2018,5,28,11,30,920.0,108.0,1.6,27.4,982.0,1031.28,725.74
2018,5,28,11,45,921.5,107.5,1.7,27.6,987.5,1020.81,720.01
2018,5,28,12,0,923.0,107.0,1.8,27.8,993.0,1006.95,712.23
2018,5,28,12,15,922.0,107.5,1.95,27.85,991.0,988.35,702.5
2018,5,28,12,30,921.0,108.0,2.1,27.9,989.0,966.57,690.62
2018,5,28,12,45,919.0,108.0,2.2,27.95,979.5,940.31,675.2
2018,5,28,13,0,917.0,108.0,2.3,28.0,970.0,911.13,657.78
2018,5,28,13,15,913.0,107.5,2.4,27.95,953.0,876.99,637.19
2018,5,28,13,30,909.0,107.0,2.5,27.9,936.0,840.31,614.67
2018,5,28,13,45,903.5,106.5,2.6,27.85,912.5,800.11,589.47
2018,5,28,14,0,898.0,106.0,2.7,27.8,889.0,757.82,562.47
2018,5,28,14,15,890.5,105.0,2.75,27.65,859.0,711.82,532.06
2018,5,28,14,30,883.0,104.0,2.8,27.5,829.0,664.3,498.23
2018,5,28,14,45,873.5,102.5,2.8,27.35,793.5,613.87,461.16
2018,5,28,15,0,864.0,101.0,2.8,27.2,758.0,562.56,422.37
2018,5,28,15,15,852.0,99.0,2.8,27.2,717.0,508.96,380.48
2018,5,28,15,30,840.0,97.0,2.8,27.2,676.0,455.22,337.22
2018,5,28,15,45,824.5,94.5,2.8,26.75,631.5,399.81,292.04
2018,5,28,16,0,809.0,92.0,2.8,26.3,587.0,340.47,242.66
2018,5,28,16,15,789.5,88.5,2.8,25.85,539.0,284.46,194.97
2018,5,28,16,30,770.0,85.0,2.8,25.4,491.0,230.19,148.67
2018,5,28,16,45,744.5,81.5,2.75,25.0,441.5,176.95,105.13
2018,5,28,17,0,719.0,78.0,2.7,24.6,392.0,126.58,68.48
2018,5,28,17,15,683.0,74.0,2.65,23.9,342.0,73.88,39.39
2018,5,28,17,30,647.0,70.0,2.6,23.2,292.0,46.56,34.7
2018,5,28,17,45,597.5,64.5,2.5,22.55,243.5,44.51,33.06
2018,5,28,18,0,548.0,59.0,2.4,21.9,195.0,42.36,31.19
2018,5,28,18,15,473.5,52.0,2.3,21.1,150.5,38.77,27.94
2018,5,28,18,30,399.0,45.0,2.2,20.3,106.0,35.07,24.36
2018,5,28,18,45,280.5,33.5,2.15,19.55,69.0,26.83,16.28
2018,5,28,19,0,162.0,22.0,2.1,18.8,32.0,17.4,0.0
2018,5,28,19,15,81.0,11.0,2.1,18.35,16.0,10.48,0.0
2018,5,28,19,30,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.05,16.85,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,5,29,4,45,44.5,7.0,1.5,14.45,8.0,0.0,0.0
2018,5,29,5,0,89.0,14.0,1.6,14.6,16.0,26.66,0.0
2018,5,29,5,15,201.0,25.0,1.65,15.0,43.5,74.74,22.23
2018,5,29,5,30,313.0,36.0,1.7,15.4,71.0,132.32,90.29
2018,5,29,5,45,402.5,44.5,1.75,15.75,112.5,188.93,140.66
2018,5,29,6,0,492.0,53.0,1.8,16.1,154.0,255.23,198.39
2018,5,29,6,15,552.0,59.0,1.8,16.65,201.5,315.47,250.88
2018,5,29,6,30,612.0,65.0,1.8,17.2,249.0,381.39,306.45
2018,5,29,6,45,654.0,69.0,1.8,17.7,299.0,440.67,355.12
2018,5,29,7,0,696.0,73.0,1.8,18.2,349.0,501.48,403.22
2018,5,29,7,15,726.0,76.5,1.8,18.8,399.0,558.39,446.37
2018,5,29,7,30,756.0,80.0,1.8,19.4,449.0,616.41,488.77
2018,5,29,7,45,778.5,83.5,1.8,20.0,498.0,669.78,525.06
2018,5,29,8,0,801.0,87.0,1.8,20.6,547.0,722.94,559.76
2018,5,29,8,15,818.0,89.5,1.85,21.05,593.5,770.0,590.09
2018,5,29,8,30,835.0,92.0,1.9,21.5,640.0,809.98,615.07
2018,5,29,8,45,847.5,94.5,1.95,22.0,682.5,850.08,639.73
2018,5,29,9,0,860.0,97.0,2.0,22.5,725.0,888.14,662.69
2018,5,29,9,15,872.5,97.5,2.05,22.85,763.5,921.73,682.84
2018,5,29,9,30,885.0,98.0,2.1,23.2,802.0,952.86,701.26
2018,5,29,9,45,896.5,97.0,2.15,23.55,835.5,978.71,716.18
2018,5,29,10,0,908.0,96.0,2.2,23.9,869.0,1001.67,729.26
2018,5,29,10,15,913.5,97.0,2.25,24.15,895.5,1017.74,738.24
2018,5,29,10,30,919.0,98.0,2.3,24.4,922.0,1030.44,745.21
2018,5,29,10,45,922.5,99.0,2.4,24.65,941.5,1037.67,749.37
2018,5,29,11,0,926.0,100.0,2.5,24.9,961.0,1041.36,751.42
2018,5,29,11,15,928.5,101.0,2.6,25.0,974.5,1040.49,751.12
2018,5,29,11,30,931.0,102.0,2.7,25.1,988.0,1036.04,748.66
2018,5,29,11,45,932.5,102.5,2.8,25.2,994.0,1026.57,743.08
2018,5,29,12,0,934.0,103.0,2.9,25.3,1000.0,1013.64,735.35
2018,5,29,12,15,932.0,104.0,3.0,25.2,997.5,994.47,724.18
2018,5,29,12,30,930.0,105.0,3.1,25.1,995.0,972.11,710.94
2018,5,29,12,45,925.5,107.0,3.25,25.05,985.5,945.36,694.95
2018,5,29,13,0,921.0,109.0,3.4,25.0,976.0,915.78,676.91
2018,5,29,13,15,918.5,109.0,3.55,24.75,960.5,883.29,657.22
2018,5,29,13,30,916.0,109.0,3.7,24.5,945.0,848.15,635.43
2018,5,29,13,45,911.0,108.5,3.85,24.3,922.0,808.11,609.8
2018,5,29,14,0,906.0,108.0,4.0,24.1,899.0,765.93,582.28
2018,5,29,14,15,900.0,107.0,4.1,23.8,870.0,720.65,551.75
2018,5,29,14,30,894.0,106.0,4.2,23.5,841.0,673.71,517.59
2018,5,29,14,45,885.0,104.5,4.3,23.2,805.5,623.08,479.68
2018,5,29,15,0,876.0,103.0,4.4,22.9,770.0,571.51,439.93
2018,5,29,15,15,864.0,101.0,4.4,22.9,729.0,517.32,396.25
2018,5,29,15,30,852.0,99.0,4.4,22.9,688.0,462.97,351.19
2018,5,29,15,45,838.0,97.0,4.45,22.15,644.0,407.92,305.36
2018,5,29,16,0,824.0,95.0,4.5,21.4,600.0,348.81,255.0
2018,5,29,16,15,804.5,92.0,4.5,20.9,552.0,292.38,205.6
2018,5,29,16,30,785.0,89.0,4.5,20.4,504.0,237.68,157.68
2018,5,29,16,45,758.0,86.0,4.5,19.95,454.0,183.77,112.52
2018,5,29,17,0,731.0,83.0,4.5,19.5,404.0,132.91,74.59
2018,5,29,17,15,693.5,79.0,4.5,18.9,353.0,79.05,43.84
2018,5,29,17,30,656.0,75.0,4.5,18.3,302.0,50.32,38.74
2018,5,29,17,45,601.0,69.5,4.55,17.75,251.5,48.44,37.21
2018,5,29,18,0,546.0,64.0,4.6,17.2,201.0,46.49,35.47
2018,5,29,18,15,469.0,56.5,4.55,16.6,155.5,42.67,31.92
2018,5,29,18,30,392.0,49.0,4.5,16.0,110.0,38.73,28.02
2018,5,29,18,45,281.0,38.5,4.45,15.45,74.5,30.08,19.39
2018,5,29,19,0,170.0,28.0,4.4,14.9,39.0,22.38,1.96
2018,5,29,19,15,92.0,16.0,4.35,14.6,21.5,15.25,0.0
2018,5,29,19,30,14.0,4.0,4.3,14.3,4.0,0.0,0.0
2018,5,29,19,45,7.0,2.0,4.3,14.0,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,30,4,45,10.0,6.0,4.95,11.9,6.0,0.0,0.0
2018,5,30,5,0,20.0,12.0,5.0,12.0,12.0,14.43,0.0
2018,5,30,5,15,58.5,26.0,5.05,12.15,31.5,41.24,12.23
2018,5,30,5,30,97.0,40.0,5.1,12.3,51.0,74.79,52.09
2018,5,30,5,45,133.0,56.5,5.15,12.45,79.5,109.51,83.45
2018,5,30,6,0,169.0,73.0,5.2,12.6,108.0,148.19,117.97
2018,5,30,6,15,203.0,90.5,5.25,12.75,144.0,191.01,156.0
2018,5,30,6,30,237.0,108.0,5.3,12.9,180.0,237.25,196.5
2018,5,30,6,45,211.5,130.5,5.3,13.1,203.5,260.63,216.8
2018,5,30,7,0,186.0,153.0,5.3,13.3,227.0,272.8,226.93
2018,5,30,7,15,275.5,164.5,5.35,13.45,290.5,358.62,298.77
2018,5,30,7,30,365.0,176.0,5.4,13.6,354.0,444.22,369.15
2018,5,30,7,45,391.5,189.5,5.4,13.8,399.0,504.35,416.5
2018,5,30,8,0,418.0,203.0,5.4,14.0,444.0,555.58,456.16
2018,5,30,8,15,429.5,218.0,5.4,14.15,483.5,597.18,487.44
2018,5,30,8,30,441.0,233.0,5.4,14.3,523.0,638.18,517.79
2018,5,30,8,45,493.5,232.0,5.4,14.45,576.5,696.93,562.43
2018,5,30,9,0,546.0,231.0,5.4,14.6,630.0,757.09,607.34
2018,5,30,9,15,563.0,225.5,5.4,14.9,656.0,784.89,626.57
2018,5,30,9,30,580.0,220.0,5.4,15.2,682.0,807.41,642.01
2018,5,30,9,45,446.5,294.5,5.4,15.55,659.0,762.71,602.57
2018,5,30,10,0,313.0,369.0,5.4,15.9,636.0,703.78,552.87
2018,5,30,10,15,341.0,376.5,5.4,16.2,675.5,741.2,580.08
2018,5,30,10,30,369.0,384.0,5.4,16.5,715.0,777.61,605.87
2018,5,30,10,45,347.0,400.0,5.4,16.85,716.5,771.2,598.79
2018,5,30,11,0,325.0,416.0,5.4,17.2,718.0,762.89,590.63
2018,5,30,11,15,350.0,416.0,5.45,17.35,745.5,783.63,605.88
2018,5,30,11,30,375.0,416.0,5.5,17.5,773.0,802.52,619.63
2018,5,30,11,45,408.0,412.5,5.55,17.65,803.0,830.51,640.03
2018,5,30,12,0,441.0,409.0,5.6,17.8,833.0,848.45,653.27
2018,5,30,12,15,455.5,402.5,5.65,17.75,839.5,842.98,649.96
2018,5,30,12,30,470.0,396.0,5.7,17.7,846.0,835.2,645.11
2018,5,30,12,45,610.0,309.0,5.75,17.7,887.0,861.45,669.01
2018,5,30,13,0,750.0,222.0,5.8,17.7,928.0,881.0,686.71
2018,5,30,13,15,813.0,180.5,5.8,17.6,934.0,865.35,675.98
2018,5,30,13,30,876.0,139.0,5.8,17.5,940.0,843.64,661.05
2018,5,30,13,45,872.5,137.0,5.85,17.4,917.5,804.74,633.75
2018,5,30,14,0,869.0,135.0,5.9,17.3,895.0,763.7,604.7
2018,5,30,14,15,862.0,133.5,5.9,17.15,865.5,718.73,571.02
2018,5,30,14,30,855.0,132.0,5.9,17.0,836.0,672.27,534.92
2018,5,30,14,45,845.5,130.5,5.9,16.85,801.0,621.9,494.99
2018,5,30,15,0,836.0,129.0,5.9,16.7,766.0,571.19,453.78
2018,5,30,15,15,822.5,126.0,5.9,16.7,724.5,516.64,408.28
2018,5,30,15,30,809.0,123.0,5.9,16.7,683.0,462.25,361.75
2018,5,30,15,45,789.5,121.5,5.95,16.2,638.0,407.25,314.32
2018,5,30,16,0,770.0,120.0,6.0,15.7,593.0,353.56,266.83
2018,5,30,16,15,743.5,118.5,6.0,15.4,545.0,294.96,214.78
2018,5,30,16,30,717.0,117.0,6.0,15.1,497.0,242.9,168.36
2018,5,30,16,45,679.5,114.0,6.0,14.8,445.5,190.71,124.21
2018,5,30,17,0,642.0,111.0,6.0,14.5,394.0,142.84,88.05
2018,5,30,17,15,594.5,106.5,5.9,14.15,343.0,97.9,62.69
2018,5,30,17,30,547.0,102.0,5.8,13.8,292.0,71.97,58.75
2018,5,30,17,45,452.0,95.5,5.75,13.45,235.5,68.51,55.79
2018,5,30,18,0,357.0,89.0,5.7,13.1,179.0,65.41,52.97
2018,5,30,18,15,248.5,72.0,5.55,12.8,128.0,56.76,44.95
2018,5,30,18,30,140.0,55.0,5.4,12.5,77.0,43.99,33.08
2018,5,30,18,45,94.0,40.0,5.3,12.25,52.5,32.46,21.78
2018,5,30,19,0,48.0,25.0,5.2,12.0,28.0,21.39,3.19
2018,5,30,19,15,24.5,14.0,5.15,11.95,15.5,13.34,0.0
2018,5,30,19,30,1.0,3.0,5.1,11.9,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,5.1,11.85,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.05,11.8,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.9,11.85,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.95,11.95,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.1,12.05,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.15,12.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.05,11.95,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.95,11.9,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,31,4,45,13.0,6.5,4.4,11.7,7.0,0.0,0.0
2018,5,31,5,0,26.0,13.0,4.4,11.7,14.0,16.29,0.0
2018,5,31,5,15,97.5,30.0,4.4,11.9,40.0,56.88,20.06
2018,5,31,5,30,169.0,47.0,4.4,12.1,66.0,102.47,72.39
2018,5,31,5,45,261.5,60.0,4.45,12.25,106.5,159.52,122.18
2018,5,31,6,0,354.0,73.0,4.5,12.4,147.0,223.25,178.07
2018,5,31,6,15,422.0,82.0,4.5,12.7,193.5,281.99,230.21
2018,5,31,6,30,490.0,91.0,4.5,13.0,240.0,347.6,287.29
2018,5,31,6,45,542.0,97.0,4.5,13.25,289.5,411.58,341.85
2018,5,31,7,0,594.0,103.0,4.5,13.5,339.0,476.87,396.09
2018,5,31,7,15,632.0,107.5,4.5,13.8,389.5,535.38,443.36
2018,5,31,7,30,670.0,112.0,4.5,14.1,440.0,595.88,490.9
2018,5,31,7,45,702.5,114.5,4.45,14.45,490.0,651.78,533.34
2018,5,31,8,0,735.0,117.0,4.4,14.8,540.0,708.43,574.29
2018,5,31,8,15,757.5,119.0,4.35,15.1,587.0,753.95,605.53
2018,5,31,8,30,780.0,121.0,4.3,15.4,634.0,801.77,637.95
2018,5,31,8,45,800.0,121.5,4.25,15.75,678.0,844.71,666.1
2018,5,31,9,0,820.0,122.0,4.2,16.1,722.0,886.14,692.98
2018,5,31,9,15,775.0,148.0,4.25,16.3,739.0,893.36,696.11
2018,5,31,9,30,730.0,174.0,4.3,16.5,756.0,900.17,699.3
2018,5,31,9,45,576.0,245.5,4.3,16.75,716.5,839.69,652.82
2018,5,31,10,0,422.0,317.0,4.3,17.0,677.0,767.37,595.09
2018,5,31,10,15,365.5,345.5,4.35,17.15,664.0,732.52,567.95
2018,5,31,10,30,309.0,374.0,4.4,17.3,651.0,706.77,546.79
2018,5,31,10,45,362.0,369.0,4.45,17.45,700.5,753.76,581.81
2018,5,31,11,0,415.0,364.0,4.5,17.6,750.0,809.62,622.14
2018,5,31,11,15,586.5,286.0,4.55,17.7,840.0,899.5,690.52
2018,5,31,11,30,758.0,208.0,4.6,17.8,930.0,978.23,746.7
2018,5,31,11,45,764.0,205.5,4.65,17.85,937.0,970.82,741.07
2018,5,31,12,0,770.0,203.0,4.7,17.9,944.0,960.38,734.03
2018,5,31,12,15,622.0,281.5,4.7,17.9,879.0,884.35,679.18
2018,5,31,12,30,474.0,360.0,4.7,17.9,814.0,804.68,618.33
2018,5,31,12,45,527.5,326.5,4.65,17.9,827.5,804.51,620.14
2018,5,31,13,0,581.0,293.0,4.6,17.9,841.0,799.48,617.92
2018,5,31,13,15,727.5,216.5,4.6,17.9,890.5,829.51,643.19
2018,5,31,13,30,874.0,140.0,4.6,17.9,940.0,843.22,653.31
2018,5,31,13,45,870.0,137.5,4.55,17.85,916.5,803.62,625.25
2018,5,31,14,0,866.0,135.0,4.5,17.8,893.0,761.93,595.83
2018,5,31,14,15,858.5,133.0,4.5,17.75,863.0,716.36,562.3
2018,5,31,14,30,851.0,131.0,4.5,17.7,833.0,669.37,526.42
2018,5,31,14,45,841.5,129.0,4.5,17.6,797.5,618.76,487.07
2018,5,31,15,0,832.0,127.0,4.5,17.5,762.0,567.87,446.45
2018,5,31,15,15,818.5,124.5,4.5,17.5,721.0,514.04,402.3
2018,5,31,15,30,805.0,122.0,4.5,17.5,680.0,460.35,357.08
2018,5,31,15,45,787.5,119.0,4.5,17.15,635.0,405.08,309.91
2018,5,31,16,0,770.0,116.0,4.5,16.8,590.0,350.9,262.47
2018,5,31,16,15,749.0,112.0,4.5,16.6,542.5,291.96,210.54
2018,5,31,16,30,728.0,108.0,4.5,16.4,495.0,238.81,163.38
2018,5,31,16,45,699.5,103.0,4.45,16.15,445.0,185.82,118.44
2018,5,31,17,0,671.0,98.0,4.4,15.9,395.0,136.08,80.49
2018,5,31,17,15,631.5,92.5,4.4,15.55,344.5,88.89,53.4
2018,5,31,17,30,592.0,87.0,4.4,15.2,294.0,59.41,47.3
2018,5,31,17,45,537.0,80.5,4.4,14.8,245.0,57.19,45.45
2018,5,31,18,0,482.0,74.0,4.4,14.4,196.0,54.89,43.37
2018,5,31,18,15,402.0,65.0,4.25,14.0,151.5,48.65,37.6
2018,5,31,18,30,322.0,56.0,4.1,13.6,107.0,42.89,32.01
2018,5,31,18,45,220.5,42.5,3.95,13.2,72.0,33.2,22.43
2018,5,31,19,0,119.0,29.0,3.8,12.8,37.0,23.71,5.49
2018,5,31,19,15,62.5,16.5,3.7,12.6,20.5,15.73,0.0
2018,5,31,19,30,6.0,4.0,3.6,12.4,4.0,0.0,0.0
2018,5,31,19,45,3.0,2.0,3.5,12.2,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,1,4,45,30.5,7.0,2.0,11.0,8.0,0.0,0.0
2018,6,1,5,0,61.0,14.0,2.0,11.2,16.0,22.49,0.0
2018,6,1,5,15,158.5,28.0,2.0,11.6,43.5,69.77,26.46
2018,6,1,5,30,256.0,42.0,2.0,12.0,71.0,123.22,86.49
2018,6,1,5,45,349.0,51.5,1.95,12.45,112.0,177.57,134.6
2018,6,1,6,0,442.0,61.0,1.9,12.9,153.0,244.69,193.08
2018,6,1,6,15,505.5,68.0,1.8,13.35,200.5,305.05,245.9
2018,6,1,6,30,569.0,75.0,1.7,13.8,248.0,371.41,302.17
2018,6,1,6,45,614.5,80.0,1.6,14.25,298.0,431.63,351.71
2018,6,1,7,0,660.0,85.0,1.5,14.7,348.0,495.25,401.95
2018,6,1,7,15,693.0,89.0,1.4,15.3,398.5,552.87,445.29
2018,6,1,7,30,726.0,93.0,1.3,15.9,449.0,611.97,487.89
2018,6,1,7,45,752.0,96.0,1.25,16.5,498.5,663.97,523.49
2018,6,1,8,0,778.0,99.0,1.2,17.1,548.0,718.15,558.38
2018,6,1,8,15,797.5,101.0,1.15,17.8,594.5,765.77,587.39
2018,6,1,8,30,817.0,103.0,1.1,18.5,641.0,812.38,614.93
2018,6,1,8,45,832.5,104.5,1.1,19.15,684.0,853.63,638.98
2018,6,1,9,0,848.0,106.0,1.1,19.8,727.0,886.34,657.03
2018,6,1,9,15,861.5,106.5,1.1,20.25,766.0,920.51,676.37
2018,6,1,9,30,875.0,107.0,1.1,20.7,805.0,952.3,693.93
2018,6,1,9,45,888.5,106.0,1.1,21.15,839.5,979.88,708.67
2018,6,1,10,0,902.0,105.0,1.1,21.6,874.0,1004.66,721.6
2018,6,1,10,15,908.0,105.5,1.2,21.95,900.5,1020.61,731.14
2018,6,1,10,30,914.0,106.0,1.3,22.3,927.0,1033.22,738.78
2018,6,1,10,45,918.0,107.0,1.35,22.6,947.0,1040.93,742.73
2018,6,1,11,0,922.0,108.0,1.4,22.9,967.0,1045.13,744.66
2018,6,1,11,15,925.0,108.0,1.5,23.15,979.5,1043.76,744.25
2018,6,1,11,30,928.0,108.0,1.6,23.4,992.0,1038.86,741.75
2018,6,1,11,45,929.0,108.0,1.75,23.65,997.5,1028.48,736.6
2018,6,1,12,0,930.0,108.0,1.9,23.9,1003.0,1014.7,729.25
2018,6,1,12,15,929.5,108.5,2.0,24.0,1001.5,996.63,718.9
2018,6,1,12,30,929.0,109.0,2.1,24.1,1000.0,975.34,706.47
2018,6,1,12,45,927.0,108.5,2.25,24.25,990.5,948.62,690.81
2018,6,1,13,0,925.0,108.0,2.4,24.4,981.0,918.96,673.02
2018,6,1,13,15,921.5,107.5,2.55,24.4,964.5,885.22,652.65
2018,6,1,13,30,918.0,107.0,2.7,24.4,948.0,848.9,630.21
2018,6,1,13,45,913.5,106.0,2.8,24.4,924.5,808.9,604.59
2018,6,1,14,0,909.0,105.0,2.9,24.4,901.0,766.73,577.11
2018,6,1,14,15,902.0,103.5,3.0,24.3,871.0,720.39,546.32
2018,6,1,14,30,895.0,102.0,3.1,24.2,841.0,672.47,511.8
2018,6,1,14,45,886.0,100.5,3.25,24.05,805.5,622.01,474.63
2018,6,1,15,0,877.0,99.0,3.4,23.9,770.0,570.6,435.5
2018,6,1,15,15,865.0,97.0,3.4,23.9,729.0,516.56,392.52
2018,6,1,15,30,853.0,95.0,3.4,23.9,688.0,462.35,348.16
2018,6,1,15,45,838.0,93.0,3.5,23.45,643.5,407.05,302.4
2018,6,1,16,0,823.0,91.0,3.6,23.0,599.0,347.69,252.2
2018,6,1,16,15,803.0,88.5,3.65,22.6,551.0,291.74,203.68
2018,6,1,16,30,783.0,86.0,3.7,22.2,503.0,237.55,156.57
2018,6,1,16,45,757.5,82.0,3.75,21.8,453.0,183.22,111.22
2018,6,1,17,0,732.0,78.0,3.8,21.4,403.0,131.73,72.56
2018,6,1,17,15,697.0,74.5,3.75,20.8,353.0,83.3,45.57
2018,6,1,17,30,662.0,71.0,3.7,20.2,303.0,47.02,35.54
2018,6,1,17,45,613.0,65.5,3.65,19.55,253.5,44.99,33.91
2018,6,1,18,0,564.0,60.0,3.6,18.9,204.0,42.84,32.04
2018,6,1,18,15,491.0,53.5,3.45,18.2,159.0,39.7,29.16
2018,6,1,18,30,418.0,47.0,3.3,17.5,114.0,36.49,25.99
2018,6,1,18,45,309.5,37.0,3.15,16.8,77.5,29.78,19.31
2018,6,1,19,0,201.0,27.0,3.0,16.1,41.0,21.43,5.31
2018,6,1,19,15,112.5,16.0,2.9,15.75,22.5,15.25,0.0
2018,6,1,19,30,24.0,5.0,2.8,15.4,4.0,0.0,0.0
2018,6,1,19,45,12.0,2.5,2.7,15.05,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
