Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,2,4,45,53.5,7.5,1.25,13.5,9.0,0.0,0.0
2018,6,2,5,0,107.0,15.0,1.2,13.7,18.0,30.33,0.0
2018,6,2,5,15,224.5,26.0,1.2,14.25,47.0,81.18,31.69
2018,6,2,5,30,342.0,37.0,1.2,14.8,76.0,140.71,96.81
2018,6,2,5,45,431.0,44.0,1.2,15.35,118.0,197.15,146.78
2018,6,2,6,0,520.0,51.0,1.2,15.9,160.0,263.06,203.87
2018,6,2,6,15,578.5,56.5,1.2,16.45,208.0,323.41,256.14
2018,6,2,6,30,637.0,62.0,1.2,17.0,256.0,389.27,311.16
2018,6,2,6,45,677.0,66.0,1.15,17.6,306.0,447.23,357.92
2018,6,2,7,0,717.0,70.0,1.1,18.2,356.0,509.5,405.92
2018,6,2,7,15,746.5,73.5,1.15,18.9,406.5,566.96,448.81
2018,6,2,7,30,776.0,77.0,1.2,19.6,457.0,625.46,490.91
2018,6,2,7,45,797.5,80.0,1.2,20.35,506.5,678.3,525.54
2018,6,2,8,0,819.0,83.0,1.2,21.1,556.0,730.82,558.65
2018,6,2,8,15,836.0,85.0,1.25,21.8,602.5,772.59,584.19
2018,6,2,8,30,853.0,87.0,1.3,22.5,649.0,818.17,611.95
2018,6,2,8,45,866.0,88.5,1.35,23.25,691.5,858.18,635.34
2018,6,2,9,0,879.0,90.0,1.4,24.0,734.0,896.16,657.09
2018,6,2,9,15,884.5,94.5,1.45,24.6,771.5,928.27,675.17
2018,6,2,9,30,890.0,99.0,1.5,25.2,809.0,957.48,691.31
2018,6,2,9,45,889.5,104.5,1.5,25.8,839.0,978.92,701.75
2018,6,2,10,0,889.0,110.0,1.5,26.4,869.0,996.97,710.11
2018,6,2,10,15,895.5,111.5,1.5,26.8,896.0,1014.29,718.63
2018,6,2,10,30,902.0,113.0,1.5,27.2,923.0,1028.33,725.14
2018,6,2,10,45,907.0,114.0,1.5,27.65,944.0,1036.95,728.29
2018,6,2,11,0,912.0,115.0,1.5,28.1,965.0,1042.1,729.47
2018,6,2,11,15,915.0,115.5,1.5,28.4,978.0,1041.23,727.56
2018,6,2,11,30,918.0,116.0,1.5,28.7,991.0,1036.86,723.72
2018,6,2,11,45,920.0,115.5,1.5,29.0,997.0,1027.04,716.72
2018,6,2,12,0,922.0,115.0,1.5,29.3,1003.0,1013.83,707.82
2018,6,2,12,15,923.0,114.0,1.6,29.4,1001.5,995.86,698.12
2018,6,2,12,30,924.0,113.0,1.7,29.5,1000.0,974.66,686.39
2018,6,2,12,45,925.5,110.5,1.75,29.65,991.5,949.34,671.24
2018,6,2,13,0,927.0,108.0,1.8,29.8,983.0,920.95,654.12
2018,6,2,13,15,923.5,107.5,1.9,29.75,966.5,887.2,634.51
2018,6,2,13,30,920.0,107.0,2.0,29.7,950.0,850.87,612.95
2018,6,2,13,45,915.0,106.0,2.1,29.65,926.5,810.48,588.37
2018,6,2,14,0,910.0,105.0,2.2,29.6,903.0,767.94,561.96
2018,6,2,14,15,903.0,104.0,2.25,29.4,873.5,722.06,532.66
2018,6,2,14,30,896.0,103.0,2.3,29.2,844.0,674.61,499.71
2018,6,2,14,45,886.5,101.5,2.4,29.05,808.0,623.84,463.55
2018,6,2,15,0,877.0,100.0,2.5,28.9,772.0,572.18,425.5
2018,6,2,15,15,865.0,98.5,2.5,28.9,731.5,518.61,384.2
2018,6,2,15,30,853.0,97.0,2.5,28.9,691.0,464.87,341.52
2018,6,2,15,45,838.0,94.5,2.6,28.3,646.0,409.17,297.04
2018,6,2,16,0,823.0,92.0,2.7,27.7,601.0,349.42,248.11
2018,6,2,16,15,803.0,89.5,2.7,27.2,553.0,293.5,200.86
2018,6,2,16,30,783.0,87.0,2.7,26.7,505.0,239.32,154.88
2018,6,2,16,45,756.5,83.5,2.7,26.25,455.0,185.26,110.71
2018,6,2,17,0,730.0,80.0,2.7,25.8,405.0,134.15,73.06
2018,6,2,17,15,695.0,76.0,2.6,24.95,354.5,80.75,42.3
2018,6,2,17,30,660.0,72.0,2.5,24.1,304.0,47.68,35.51
2018,6,2,17,45,610.0,66.5,2.4,23.3,254.5,45.68,33.96
2018,6,2,18,0,560.0,61.0,2.3,22.5,205.0,43.57,32.19
2018,6,2,18,15,487.0,54.0,2.25,21.65,159.5,40.04,29.03
2018,6,2,18,30,414.0,47.0,2.2,20.8,114.0,36.37,25.54
2018,6,2,18,45,306.0,37.5,2.1,19.95,78.0,30.15,19.41
2018,6,2,19,0,198.0,28.0,2.0,19.1,42.0,22.22,6.49
2018,6,2,19,15,110.5,17.0,2.0,18.65,23.5,16.2,0.0
2018,6,2,19,30,23.0,6.0,2.0,18.2,5.0,0.0,0.0
2018,6,2,19,45,11.5,3.0,1.95,17.75,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,3,4,45,47.5,7.5,1.7,14.35,9.0,0.0,0.0
2018,6,3,5,0,95.0,15.0,1.8,14.5,18.0,28.52,0.0
2018,6,3,5,15,208.0,26.5,1.75,14.85,46.5,78.29,31.61
2018,6,3,5,30,321.0,38.0,1.7,15.2,75.0,136.08,93.85
2018,6,3,5,45,409.5,45.5,1.65,15.55,116.5,191.77,143.12
2018,6,3,6,0,498.0,53.0,1.6,15.9,158.0,256.88,199.73
2018,6,3,6,15,557.5,59.5,1.55,16.4,206.0,317.63,252.43
2018,6,3,6,30,617.0,66.0,1.5,16.9,254.0,384.02,308.06
2018,6,3,6,45,659.0,70.0,1.45,17.4,304.0,443.44,356.37
2018,6,3,7,0,701.0,74.0,1.4,17.9,354.0,504.39,403.98
2018,6,3,7,15,731.0,77.5,1.4,18.5,404.0,561.43,446.82
2018,6,3,7,30,761.0,81.0,1.4,19.1,454.0,619.56,488.87
2018,6,3,7,45,783.5,84.0,1.45,19.7,503.5,672.48,524.9
2018,6,3,8,0,806.0,87.0,1.5,20.3,553.0,725.18,559.37
2018,6,3,8,15,823.0,89.5,1.5,20.8,599.0,766.92,585.21
2018,6,3,8,30,840.0,92.0,1.5,21.3,645.0,812.57,613.31
2018,6,3,8,45,853.5,94.0,1.5,21.8,688.0,853.13,637.4
2018,6,3,9,0,867.0,96.0,1.5,22.3,731.0,891.72,659.84
2018,6,3,9,15,877.0,97.5,1.55,22.7,769.0,924.31,678.97
2018,6,3,9,30,887.0,99.0,1.6,23.1,807.0,954.32,696.35
2018,6,3,9,45,894.0,101.0,1.65,23.55,839.5,979.18,710.24
2018,6,3,10,0,901.0,103.0,1.7,24.0,872.0,1000.98,722.2
2018,6,3,10,15,907.0,103.5,1.75,24.3,898.5,1016.98,730.98
2018,6,3,10,30,913.0,104.0,1.8,24.6,925.0,1029.66,737.8
2018,6,3,10,45,806.5,172.5,1.85,24.95,909.5,1005.11,721.18
2018,6,3,11,0,700.0,241.0,1.9,25.3,894.0,972.94,700.15
2018,6,3,11,15,759.5,209.0,2.0,25.45,926.0,994.75,714.71
2018,6,3,11,30,819.0,177.0,2.1,25.6,958.0,1007.98,723.3
2018,6,3,11,45,874.5,142.0,2.15,25.8,980.5,1008.12,723.04
2018,6,3,12,0,930.0,107.0,2.2,26.0,1003.0,1013.75,726.49
2018,6,3,12,15,864.5,152.5,2.3,25.95,984.0,976.91,704.19
2018,6,3,12,30,799.0,198.0,2.4,25.9,965.0,946.55,686.2
2018,6,3,12,45,775.5,209.5,2.5,25.9,948.5,913.33,665.93
2018,6,3,13,0,752.0,221.0,2.6,25.9,932.0,882.37,646.93
2018,6,3,13,15,729.0,232.0,2.7,25.75,911.5,845.93,624.11
2018,6,3,13,30,706.0,243.0,2.8,25.6,891.0,808.48,599.34
2018,6,3,13,45,706.5,236.0,2.85,25.45,870.5,772.17,575.32
2018,6,3,14,0,707.0,229.0,2.9,25.3,850.0,734.01,549.48
2018,6,3,14,15,724.0,209.5,3.0,25.15,826.5,694.27,522.59
2018,6,3,14,30,741.0,190.0,3.1,25.0,803.0,651.6,492.77
2018,6,3,14,45,776.0,161.0,3.15,24.8,778.5,610.17,462.99
2018,6,3,15,0,811.0,132.0,3.2,24.6,754.0,562.8,427.66
2018,6,3,15,15,809.0,123.0,3.2,24.6,715.5,510.11,386.25
2018,6,3,15,30,807.0,114.0,3.2,24.6,677.0,456.46,342.84
2018,6,3,15,45,769.0,117.5,3.25,24.05,625.5,398.94,296.23
2018,6,3,16,0,731.0,121.0,3.3,23.5,574.0,340.72,248.12
2018,6,3,16,15,705.0,115.5,3.3,23.1,524.0,285.23,201.04
2018,6,3,16,30,679.0,110.0,3.3,22.7,474.0,232.31,155.99
2018,6,3,16,45,699.0,95.5,3.3,22.3,438.0,182.42,112.8
2018,6,3,17,0,719.0,81.0,3.3,21.9,402.0,134.79,75.16
2018,6,3,17,15,697.5,75.5,3.3,21.35,355.5,86.05,46.87
2018,6,3,17,30,676.0,70.0,3.3,20.8,309.0,46.15,34.69
2018,6,3,17,45,629.0,64.5,3.3,20.2,259.5,44.08,33.02
2018,6,3,18,0,582.0,59.0,3.3,19.6,210.0,41.88,31.12
2018,6,3,18,15,511.5,53.0,3.25,18.95,164.5,39.12,28.58
2018,6,3,18,30,441.0,47.0,3.2,18.3,119.0,36.3,25.79
2018,6,3,18,45,334.5,37.5,3.15,17.6,81.5,30.06,19.61
2018,6,3,19,0,228.0,28.0,3.1,16.9,44.0,23.53,8.12
2018,6,3,19,15,129.5,17.0,3.1,16.55,24.5,16.2,0.0
2018,6,3,19,30,31.0,6.0,3.1,16.2,5.0,0.0,0.0
2018,6,3,19,45,15.5,3.0,3.1,15.85,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,4,4,45,56.0,8.0,3.9,13.5,9.5,0.0,0.0
2018,6,4,5,0,112.0,16.0,4.0,13.6,19.0,32.01,0.0
2018,6,4,5,15,232.5,26.5,4.05,13.95,48.5,83.45,34.93
2018,6,4,5,30,353.0,37.0,4.1,14.3,78.0,143.4,99.37
2018,6,4,5,45,442.0,44.0,4.2,14.65,120.5,200.37,150.6
2018,6,4,6,0,531.0,51.0,4.3,15.0,163.0,266.81,209.59
2018,6,4,6,15,588.5,56.5,4.4,15.5,211.5,327.27,263.63
2018,6,4,6,30,646.0,62.0,4.5,16.0,260.0,393.11,320.81
2018,6,4,6,45,685.5,66.0,4.55,16.55,310.0,451.25,370.15
2018,6,4,7,0,725.0,70.0,4.6,17.1,360.0,513.59,421.17
2018,6,4,7,15,753.5,73.5,4.6,17.45,410.5,570.76,466.67
2018,6,4,7,30,782.0,77.0,4.6,17.8,461.0,628.86,511.48
2018,6,4,7,45,804.5,80.0,4.6,18.2,511.0,682.65,550.12
2018,6,4,8,0,827.0,83.0,4.6,18.6,561.0,731.19,583.67
2018,6,4,8,15,844.0,85.0,4.6,18.9,608.0,778.29,615.79
2018,6,4,8,30,861.0,87.0,4.6,19.2,655.0,824.15,646.49
2018,6,4,8,45,873.0,89.0,4.55,19.5,697.5,864.12,672.19
2018,6,4,9,0,885.0,91.0,4.5,19.8,740.0,901.97,696.05
2018,6,4,9,15,892.5,95.0,4.5,19.95,778.5,935.54,717.44
2018,6,4,9,30,900.0,99.0,4.5,20.1,817.0,966.3,736.76
2018,6,4,9,45,871.0,120.0,4.5,20.3,838.5,977.05,742.13
2018,6,4,10,0,842.0,141.0,4.5,20.5,860.0,991.61,750.34
2018,6,4,10,15,878.5,126.0,4.55,20.5,897.0,1012.11,763.69
2018,6,4,10,30,915.0,111.0,4.6,20.5,934.0,1038.81,781.25
2018,6,4,10,45,920.0,111.0,4.65,20.55,954.0,1046.53,785.85
2018,6,4,11,0,925.0,111.0,4.7,20.6,974.0,1050.77,788.36
2018,6,4,11,15,928.0,111.5,4.75,20.6,987.5,1049.99,787.79
2018,6,4,11,30,931.0,112.0,4.8,20.6,1001.0,1045.66,784.97
2018,6,4,11,45,933.5,112.0,4.85,20.55,1007.5,1036.83,779.39
2018,6,4,12,0,936.0,112.0,4.9,20.5,1014.0,1024.53,771.57
2018,6,4,12,15,936.0,112.0,4.9,20.45,1013.0,1006.45,759.47
2018,6,4,12,30,936.0,112.0,4.9,20.4,1012.0,985.14,745.25
2018,6,4,12,45,897.5,136.0,4.95,20.4,992.0,948.4,720.64
2018,6,4,13,0,859.0,160.0,5.0,20.4,972.0,915.53,698.65
2018,6,4,13,15,866.5,151.5,5.0,20.35,958.5,880.08,674.49
2018,6,4,13,30,874.0,143.0,5.0,20.3,945.0,847.24,652.08
2018,6,4,13,45,853.0,150.5,5.0,20.25,917.0,806.22,623.67
2018,6,4,14,0,832.0,158.0,5.0,20.2,889.0,761.17,591.84
2018,6,4,14,15,808.5,162.0,5.0,20.1,852.5,710.64,554.15
2018,6,4,14,30,785.0,166.0,5.0,20.0,816.0,660.17,515.78
2018,6,4,14,45,790.0,155.0,5.05,19.9,785.5,613.75,480.21
2018,6,4,15,0,795.0,144.0,5.1,19.8,755.0,565.37,442.08
2018,6,4,15,15,788.5,137.0,5.1,19.8,715.5,513.01,399.41
2018,6,4,15,30,782.0,130.0,5.1,19.8,676.0,460.16,355.2
2018,6,4,15,45,808.0,112.0,5.1,19.35,644.0,410.1,312.14
2018,6,4,16,0,834.0,94.0,5.1,18.9,612.0,356.56,264.59
2018,6,4,16,15,814.5,91.5,5.1,18.55,564.0,300.2,214.46
2018,6,4,16,30,795.0,89.0,5.1,18.2,516.0,245.51,165.76
2018,6,4,16,45,770.0,85.0,5.1,17.85,465.5,190.59,118.77
2018,6,4,17,0,745.0,81.0,5.1,17.5,415.0,138.46,78.45
2018,6,4,17,15,709.0,77.0,5.05,17.1,363.5,88.79,49.31
2018,6,4,17,30,673.0,73.0,5.0,16.7,312.0,48.32,37.21
2018,6,4,17,45,624.0,68.5,5.0,16.3,263.0,47.14,36.28
2018,6,4,18,0,575.0,64.0,5.0,15.9,214.0,45.94,35.21
2018,6,4,18,15,501.0,56.5,4.85,15.45,167.0,42.07,31.62
2018,6,4,18,30,427.0,49.0,4.7,15.0,120.0,38.04,27.69
2018,6,4,18,45,316.5,39.5,4.6,14.55,82.5,31.89,21.49
2018,6,4,19,0,206.0,30.0,4.5,14.1,45.0,23.82,9.15
2018,6,4,19,15,115.5,18.0,4.45,13.85,25.0,17.16,0.0
2018,6,4,19,30,25.0,6.0,4.4,13.6,5.0,0.0,0.0
2018,6,4,19,45,12.5,3.0,4.3,13.35,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,5,4,45,32.0,8.0,4.0,11.7,9.0,0.0,0.0
2018,6,5,5,0,64.0,16.0,4.1,11.8,18.0,24.82,0.0
2018,6,5,5,15,161.0,30.5,4.15,12.1,46.5,73.26,32.16
2018,6,5,5,30,258.0,45.0,4.2,12.4,75.0,126.62,89.54
2018,6,5,5,45,349.0,55.0,4.25,12.7,116.5,180.97,137.85
2018,6,5,6,0,440.0,65.0,4.3,13.0,158.0,247.36,196.39
2018,6,5,6,15,502.5,73.0,4.25,13.4,206.0,308.27,250.49
2018,6,5,6,30,565.0,81.0,4.2,13.8,254.0,375.07,308.3
2018,6,5,6,45,608.5,87.0,4.15,14.15,304.0,435.15,359.24
2018,6,5,7,0,652.0,93.0,4.1,14.5,354.0,498.44,411.13
2018,6,5,7,15,685.5,97.5,4.0,14.85,405.0,556.59,457.33
2018,6,5,7,30,719.0,102.0,3.9,15.2,456.0,616.25,503.22
2018,6,5,7,45,745.5,105.0,3.8,15.6,505.5,670.32,543.3
2018,6,5,8,0,772.0,108.0,3.7,16.0,555.0,722.16,579.07
2018,6,5,8,15,792.0,111.0,3.6,16.3,602.0,771.1,612.1
2018,6,5,8,30,812.0,114.0,3.5,16.6,649.0,819.07,643.75
2018,6,5,8,45,828.0,115.0,3.4,16.95,692.0,860.07,669.67
2018,6,5,9,0,844.0,116.0,3.3,17.3,735.0,899.28,693.91
2018,6,5,9,15,860.0,115.0,3.25,17.6,774.5,927.0,710.29
2018,6,5,9,30,876.0,114.0,3.2,17.9,814.0,959.52,729.9
2018,6,5,9,45,894.5,110.0,3.1,18.15,850.0,988.76,746.79
2018,6,5,10,0,913.0,106.0,3.0,18.4,886.0,1015.41,761.75
2018,6,5,10,15,919.5,106.5,3.0,18.6,913.0,1032.08,771.04
2018,6,5,10,30,926.0,107.0,3.0,18.8,940.0,1045.4,778.26
2018,6,5,10,45,931.0,107.5,3.0,19.0,960.5,1053.77,782.33
2018,6,5,11,0,936.0,108.0,3.0,19.2,981.0,1058.61,784.23
2018,6,5,11,15,869.5,152.5,3.1,19.3,972.5,1032.08,766.84
2018,6,5,11,30,803.0,197.0,3.2,19.4,964.0,1011.77,753.82
2018,6,5,11,45,873.5,153.0,3.25,19.45,991.5,1017.66,757.96
2018,6,5,12,0,944.0,109.0,3.3,19.5,1019.0,1029.39,765.84
2018,6,5,12,15,940.5,111.0,3.4,19.45,1016.5,1009.87,753.67
2018,6,5,12,30,937.0,113.0,3.5,19.4,1014.0,987.18,739.62
2018,6,5,12,45,929.0,116.5,3.55,19.4,1003.0,958.81,721.19
2018,6,5,13,0,921.0,120.0,3.6,19.4,992.0,927.75,700.89
2018,6,5,13,15,918.5,118.5,3.65,19.3,975.5,894.19,679.02
2018,6,5,13,30,916.0,117.0,3.7,19.2,959.0,858.01,655.17
2018,6,5,13,45,913.0,115.0,3.75,19.1,936.0,818.51,628.76
2018,6,5,14,0,910.0,113.0,3.8,19.0,913.0,776.72,600.46
2018,6,5,14,15,842.5,142.5,3.85,18.85,864.0,716.88,557.35
2018,6,5,14,30,775.0,172.0,3.9,18.7,815.0,659.62,513.85
2018,6,5,14,45,804.0,149.0,3.9,18.6,791.0,617.34,481.96
2018,6,5,15,0,833.0,126.0,3.9,18.5,767.0,570.84,445.65
2018,6,5,15,15,845.5,113.5,3.9,18.5,734.0,524.15,407.44
2018,6,5,15,30,858.0,101.0,3.9,18.5,701.0,472.94,364.44
2018,6,5,15,45,843.5,98.5,3.9,18.1,656.5,417.24,317.19
2018,6,5,16,0,829.0,96.0,3.9,17.7,612.0,357.49,265.54
2018,6,5,16,15,809.5,93.0,3.9,17.45,563.5,300.99,215.45
2018,6,5,16,30,790.0,90.0,3.9,17.2,515.0,246.18,166.73
2018,6,5,16,45,764.0,86.5,3.9,16.95,465.0,191.81,120.21
2018,6,5,17,0,738.0,83.0,3.9,16.7,415.0,140.34,80.33
2018,6,5,17,15,702.0,78.5,3.9,16.35,363.5,85.83,46.74
2018,6,5,17,30,666.0,74.0,3.9,16.0,312.0,48.97,37.91
2018,6,5,17,45,615.0,69.0,3.9,15.65,262.0,47.43,36.64
2018,6,5,18,0,564.0,64.0,3.9,15.3,212.0,45.82,35.21
2018,6,5,18,15,491.0,57.0,3.85,14.85,166.0,42.39,32.01
2018,6,5,18,30,418.0,50.0,3.8,14.4,120.0,38.85,28.5
2018,6,5,18,45,310.5,40.0,3.7,14.0,82.5,32.26,21.92
2018,6,5,19,0,203.0,30.0,3.6,13.6,45.0,23.78,9.77
2018,6,5,19,15,114.5,18.0,3.55,13.35,25.0,17.16,0.0
2018,6,5,19,30,26.0,6.0,3.5,13.1,5.0,0.0,0.0
2018,6,5,19,45,13.0,3.0,3.5,12.85,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,6,4,45,27.0,7.0,3.25,12.2,8.0,0.0,0.0
2018,6,6,5,0,54.0,14.0,3.3,12.3,16.0,21.4,0.0
2018,6,6,5,15,144.0,29.0,3.35,12.5,44.0,68.07,30.19
2018,6,6,5,30,234.0,44.0,3.4,12.7,72.0,119.06,84.11
2018,6,6,5,45,310.5,55.5,3.5,12.95,110.5,169.15,128.75
2018,6,6,6,0,387.0,67.0,3.6,13.2,149.0,227.82,180.64
2018,6,6,6,15,414.5,77.0,3.6,13.4,186.0,272.01,220.96
2018,6,6,6,30,442.0,87.0,3.6,13.6,223.0,318.7,262.3
2018,6,6,6,45,443.5,104.5,3.65,13.85,261.5,362.25,299.66
2018,6,6,7,0,445.0,122.0,3.7,14.1,300.0,405.08,335.13
2018,6,6,7,15,531.5,123.0,3.7,14.4,364.0,482.35,397.83
2018,6,6,7,30,618.0,124.0,3.7,14.7,428.0,571.94,468.26
2018,6,6,7,45,671.5,122.0,3.7,14.95,484.0,635.81,517.07
2018,6,6,8,0,725.0,120.0,3.7,15.2,540.0,702.1,565.97
2018,6,6,8,15,735.0,126.5,3.7,15.55,582.5,745.26,595.29
2018,6,6,8,30,745.0,133.0,3.7,15.9,625.0,786.87,623.16
2018,6,6,8,45,747.5,142.5,3.7,16.2,663.5,823.6,647.23
2018,6,6,9,0,750.0,152.0,3.7,16.5,702.0,857.89,669.32
2018,6,6,9,15,786.5,144.5,3.75,16.8,748.0,898.26,695.77
2018,6,6,9,30,823.0,137.0,3.8,17.1,794.0,941.69,724.05
2018,6,6,9,45,834.0,137.5,3.85,17.35,827.0,967.6,740.07
2018,6,6,10,0,845.0,138.0,3.9,17.6,860.0,982.11,748.38
2018,6,6,10,15,852.0,139.0,3.95,17.8,886.5,998.74,758.44
2018,6,6,10,30,859.0,140.0,4.0,18.0,913.0,1012.26,766.43
2018,6,6,10,45,865.0,140.5,4.1,18.2,933.5,1021.05,771.65
2018,6,6,11,0,871.0,141.0,4.2,18.4,954.0,1026.55,774.76
2018,6,6,11,15,874.0,141.5,4.25,18.5,967.0,1025.69,773.68
2018,6,6,11,30,877.0,142.0,4.3,18.6,980.0,1021.49,770.5
2018,6,6,11,45,879.0,142.0,4.4,18.7,986.0,1012.5,764.52
2018,6,6,12,0,881.0,142.0,4.5,18.8,992.0,1000.28,756.78
2018,6,6,12,15,875.5,145.0,4.5,18.85,988.5,980.57,743.22
2018,6,6,12,30,870.0,148.0,4.5,18.9,985.0,958.01,727.81
2018,6,6,12,45,857.5,154.5,4.55,18.9,973.0,929.6,708.92
2018,6,6,13,0,845.0,161.0,4.6,18.9,961.0,904.67,692.41
2018,6,6,13,15,841.0,159.5,4.6,18.85,944.5,871.04,669.48
2018,6,6,13,30,837.0,158.0,4.6,18.8,928.0,835.14,644.87
2018,6,6,13,45,831.0,157.0,4.6,18.8,905.0,796.02,617.67
2018,6,6,14,0,825.0,156.0,4.6,18.8,882.0,755.09,588.74
2018,6,6,14,15,816.0,154.5,4.65,18.65,852.5,710.0,555.59
2018,6,6,14,30,807.0,153.0,4.7,18.5,823.0,663.76,520.8
2018,6,6,14,45,795.0,151.0,4.7,18.35,787.5,614.34,482.56
2018,6,6,15,0,783.0,149.0,4.7,18.2,752.0,564.5,443.06
2018,6,6,15,15,768.5,146.0,4.7,18.2,711.5,512.36,400.54
2018,6,6,15,30,754.0,143.0,4.7,18.2,671.0,457.17,354.63
2018,6,6,15,45,734.5,140.0,4.8,17.75,627.0,403.43,309.43
2018,6,6,16,0,715.0,137.0,4.9,17.3,583.0,351.05,264.16
2018,6,6,16,15,689.0,133.5,4.9,16.95,535.5,298.02,217.67
2018,6,6,16,30,663.0,130.0,4.9,16.6,488.0,247.55,173.39
2018,6,6,16,45,628.5,125.5,4.9,16.25,438.5,197.65,131.37
2018,6,6,17,0,594.0,121.0,4.9,15.9,389.0,151.75,96.15
2018,6,6,17,15,551.5,114.5,4.85,15.5,339.5,107.99,69.54
2018,6,6,17,30,509.0,108.0,4.8,15.1,290.0,75.21,61.28
2018,6,6,17,45,451.5,99.5,4.7,14.7,242.5,70.98,57.7
2018,6,6,18,0,394.0,91.0,4.6,14.3,195.0,66.52,53.75
2018,6,6,18,15,318.0,78.0,4.55,14.05,150.5,58.27,46.19
2018,6,6,18,30,242.0,65.0,4.5,13.8,106.0,49.65,38.06
2018,6,6,18,45,160.0,47.5,4.4,13.5,71.0,38.22,27.11
2018,6,6,19,0,78.0,30.0,4.3,13.2,36.0,24.57,10.85
2018,6,6,19,15,41.5,17.0,4.25,13.1,20.0,16.2,0.0
2018,6,6,19,30,5.0,4.0,4.2,13.0,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,4.15,12.9,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,7,4,45,13.0,6.5,3.55,11.9,7.0,0.0,0.0
2018,6,7,5,0,26.0,13.0,3.6,12.0,14.0,16.27,0.0
2018,6,7,5,15,90.5,30.5,3.7,12.3,40.0,55.92,25.01
2018,6,7,5,30,155.0,48.0,3.8,12.6,66.0,98.95,70.36
2018,6,7,5,45,237.5,63.0,3.9,12.9,106.0,154.23,118.14
2018,6,7,6,0,320.0,78.0,4.0,13.2,146.0,214.92,170.97
2018,6,7,6,15,385.0,89.0,4.05,13.5,192.0,272.6,221.66
2018,6,7,6,30,450.0,100.0,4.1,13.8,238.0,336.85,277.05
2018,6,7,6,45,502.0,107.5,4.1,14.15,287.5,396.46,327.48
2018,6,7,7,0,554.0,115.0,4.1,14.5,337.0,464.32,383.1
2018,6,7,7,15,592.5,120.5,4.05,14.85,387.0,522.39,429.44
2018,6,7,7,30,631.0,126.0,4.0,15.2,437.0,582.54,476.1
2018,6,7,7,45,624.5,139.5,4.0,15.55,474.0,620.68,504.07
2018,6,7,8,0,618.0,153.0,4.0,15.9,511.0,656.49,529.62
2018,6,7,8,15,640.5,160.0,3.95,16.2,557.5,706.17,565.41
2018,6,7,8,30,663.0,167.0,3.9,16.5,604.0,755.45,599.82
2018,6,7,8,45,718.5,157.0,3.85,16.85,659.5,814.17,639.76
2018,6,7,9,0,774.0,147.0,3.8,17.2,715.0,869.45,676.36
2018,6,7,9,15,793.0,147.0,3.85,17.45,755.5,906.59,700.39
2018,6,7,9,30,812.0,147.0,3.9,17.7,796.0,941.74,722.96
2018,6,7,9,45,833.0,143.0,4.0,18.0,832.5,972.28,742.39
2018,6,7,10,0,854.0,139.0,4.1,18.3,869.0,991.7,754.17
2018,6,7,10,15,862.0,140.0,4.15,18.45,896.5,1009.45,765.06
2018,6,7,10,30,870.0,141.0,4.2,18.6,924.0,1024.08,773.9
2018,6,7,10,45,877.0,140.5,4.3,18.75,944.5,1032.95,779.26
2018,6,7,11,0,884.0,140.0,4.4,18.9,965.0,1038.5,782.51
2018,6,7,11,15,889.0,139.5,4.4,18.95,979.0,1038.67,781.95
2018,6,7,11,30,894.0,139.0,4.4,19.0,993.0,1035.45,779.26
2018,6,7,11,45,900.0,136.0,4.4,19.1,1000.5,1027.39,773.29
2018,6,7,12,0,906.0,133.0,4.4,19.2,1008.0,1015.98,765.21
2018,6,7,12,15,905.5,134.0,4.4,19.25,1007.0,998.86,753.51
2018,6,7,12,30,905.0,135.0,4.4,19.3,1006.0,978.62,739.79
2018,6,7,12,45,901.5,135.5,4.45,19.4,996.5,952.17,722.16
2018,6,7,13,0,898.0,136.0,4.5,19.5,987.0,922.96,702.6
2018,6,7,13,15,896.0,134.0,4.5,19.5,971.0,890.1,680.31
2018,6,7,13,30,894.0,132.0,4.5,19.5,955.0,854.65,656.13
2018,6,7,13,45,891.0,129.5,4.5,19.5,932.5,815.53,629.2
2018,6,7,14,0,888.0,127.0,4.5,19.5,910.0,774.19,600.5
2018,6,7,14,15,882.0,125.0,4.5,19.45,880.5,729.17,568.23
2018,6,7,14,30,876.0,123.0,4.5,19.4,851.0,682.52,532.95
2018,6,7,14,45,869.0,119.5,4.5,19.3,816.0,632.54,494.47
2018,6,7,15,0,862.0,116.0,4.5,19.2,781.0,581.48,454.11
2018,6,7,15,15,849.5,114.5,4.5,19.2,740.5,528.5,410.96
2018,6,7,15,30,837.0,113.0,4.5,19.2,700.0,472.01,363.98
2018,6,7,15,45,823.5,109.0,4.45,18.9,655.5,416.0,316.4
2018,6,7,16,0,810.0,105.0,4.4,18.6,611.0,360.57,268.07
2018,6,7,16,15,791.0,101.0,4.4,18.3,563.0,304.41,218.51
2018,6,7,16,30,772.0,97.0,4.4,18.0,515.0,249.91,170.26
2018,6,7,16,45,746.0,93.0,4.35,17.7,465.0,196.14,124.32
2018,6,7,17,0,720.0,89.0,4.3,17.4,415.0,140.45,80.78
2018,6,7,17,15,683.5,84.5,4.25,17.0,364.0,91.3,51.0
2018,6,7,17,30,647.0,80.0,4.2,16.6,313.0,53.34,41.66
2018,6,7,17,45,595.5,74.5,4.15,16.2,263.0,51.62,40.27
2018,6,7,18,0,544.0,69.0,4.1,15.8,213.0,49.83,38.69
2018,6,7,18,15,471.0,61.0,3.95,15.3,167.0,45.72,34.91
2018,6,7,18,30,398.0,53.0,3.8,14.8,121.0,41.44,30.76
2018,6,7,18,45,293.5,42.5,3.65,14.35,84.0,32.95,22.58
2018,6,7,19,0,189.0,32.0,3.5,13.9,47.0,25.36,11.82
2018,6,7,19,15,105.5,19.0,3.45,13.65,26.5,18.11,0.0
2018,6,7,19,30,22.0,6.0,3.4,13.4,6.0,0.0,0.0
2018,6,7,19,45,11.0,3.0,3.35,13.15,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,8,4,45,40.0,8.0,2.85,12.05,9.0,0.0,0.0
2018,6,8,5,0,80.0,16.0,2.9,12.3,18.0,27.15,0.0
2018,6,8,5,15,177.5,28.5,2.95,12.7,46.0,74.27,33.79
2018,6,8,5,30,275.0,41.0,3.0,13.1,74.0,125.96,88.34
2018,6,8,5,45,358.5,51.5,3.05,13.5,115.0,179.39,135.74
2018,6,8,6,0,442.0,62.0,3.1,13.9,156.0,244.47,192.84
2018,6,8,6,15,502.0,69.5,3.05,14.4,203.0,303.63,244.96
2018,6,8,6,30,562.0,77.0,3.0,14.9,250.0,368.45,300.47
2018,6,8,6,45,605.5,83.0,2.95,15.35,299.5,428.19,350.41
2018,6,8,7,0,649.0,89.0,2.9,15.8,349.0,491.18,401.23
2018,6,8,7,15,680.5,93.5,2.9,16.35,398.5,547.8,445.38
2018,6,8,7,30,712.0,98.0,2.9,16.9,448.0,605.79,489.13
2018,6,8,7,45,737.0,101.5,2.95,17.45,497.0,656.74,526.36
2018,6,8,8,0,762.0,105.0,3.0,18.0,546.0,710.06,562.98
2018,6,8,8,15,780.5,107.5,3.0,18.5,591.5,756.84,593.92
2018,6,8,8,30,799.0,110.0,3.0,19.0,637.0,802.58,623.57
2018,6,8,8,45,815.0,111.5,3.0,19.45,680.0,843.72,649.59
2018,6,8,9,0,831.0,113.0,3.0,19.9,723.0,883.13,674.06
2018,6,8,9,15,842.0,114.5,3.05,20.3,760.5,908.8,689.28
2018,6,8,9,30,853.0,116.0,3.1,20.7,798.0,938.93,707.6
2018,6,8,9,45,862.5,117.5,3.1,21.1,831.0,964.98,722.64
2018,6,8,10,0,872.0,119.0,3.1,21.5,864.0,988.19,735.74
2018,6,8,10,15,879.0,119.5,3.15,21.8,890.5,1004.85,745.2
2018,6,8,10,30,886.0,120.0,3.2,22.1,917.0,1018.33,752.66
2018,6,8,10,45,892.0,119.0,3.25,22.4,937.0,1025.97,756.4
2018,6,8,11,0,898.0,118.0,3.3,22.7,957.0,1030.26,758.09
2018,6,8,11,15,902.0,118.0,3.35,22.9,970.5,1030.15,757.32
2018,6,8,11,30,906.0,118.0,3.4,23.1,984.0,1026.61,754.46
2018,6,8,11,45,908.5,116.5,3.5,23.3,989.5,1016.68,747.91
2018,6,8,12,0,911.0,115.0,3.6,23.5,995.0,1003.43,739.27
2018,6,8,12,15,908.5,116.0,3.7,23.5,992.5,984.56,727.55
2018,6,8,12,30,906.0,117.0,3.8,23.5,990.0,962.64,713.8
2018,6,8,12,45,901.0,119.5,3.9,23.55,980.5,936.93,697.34
2018,6,8,13,0,896.0,122.0,4.0,23.6,971.0,908.49,678.97
2018,6,8,13,15,893.5,120.5,4.05,23.5,955.0,875.87,657.78
2018,6,8,13,30,891.0,119.0,4.1,23.4,939.0,840.72,634.7
2018,6,8,13,45,887.5,117.0,4.2,23.35,917.0,801.91,608.96
2018,6,8,14,0,884.0,115.0,4.3,23.3,895.0,760.94,581.41
2018,6,8,14,15,878.5,113.0,4.3,23.15,866.0,716.57,550.65
2018,6,8,14,30,873.0,111.0,4.3,23.0,837.0,670.55,516.51
2018,6,8,14,45,866.0,108.0,4.35,22.85,802.5,621.29,479.24
2018,6,8,15,0,859.0,105.0,4.4,22.7,768.0,570.94,440.21
2018,6,8,15,15,847.0,102.5,4.4,22.7,727.5,517.65,397.39
2018,6,8,15,30,835.0,100.0,4.4,22.7,687.0,464.22,353.27
2018,6,8,15,45,823.5,96.5,4.4,22.1,644.0,410.21,308.23
2018,6,8,16,0,812.0,93.0,4.4,21.5,601.0,351.8,258.48
2018,6,8,16,15,797.0,88.5,4.35,21.1,554.5,296.34,209.83
2018,6,8,16,30,782.0,84.0,4.3,20.7,508.0,242.09,162.01
2018,6,8,16,45,762.5,79.5,4.25,20.3,460.0,188.49,116.24
2018,6,8,17,0,743.0,75.0,4.2,19.9,412.0,137.02,76.13
2018,6,8,17,15,712.5,71.0,4.1,19.4,362.5,87.69,46.32
2018,6,8,17,30,682.0,67.0,4.0,18.9,313.0,48.04,36.62
2018,6,8,17,45,641.5,61.5,3.9,18.4,264.5,41.45,30.97
2018,6,8,18,0,601.0,56.0,3.8,17.9,216.0,39.13,28.95
2018,6,8,18,15,535.5,50.0,3.65,17.4,170.5,36.21,26.27
2018,6,8,18,30,470.0,44.0,3.5,16.9,125.0,33.18,23.32
2018,6,8,18,45,370.5,36.0,3.35,16.4,87.5,28.19,18.37
2018,6,8,19,0,271.0,28.0,3.2,15.9,50.0,23.01,10.46
2018,6,8,19,15,159.5,17.0,3.15,15.6,28.0,16.2,0.0
2018,6,8,19,30,48.0,6.0,3.1,15.3,6.0,0.0,0.0
2018,6,8,19,45,24.0,3.0,3.1,15.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,4,45,7.0,5.0,3.05,13.5,5.0,0.0,0.0
2018,6,9,5,0,14.0,10.0,3.2,13.6,10.0,11.61,0.0
2018,6,9,5,15,11.5,21.0,3.35,13.75,21.5,22.91,7.81
2018,6,9,5,30,9.0,32.0,3.5,13.9,33.0,33.9,21.76
2018,6,9,5,45,4.5,47.0,3.7,14.05,47.5,46.14,33.06
2018,6,9,6,0,0.0,62.0,3.9,14.2,62.0,59.19,44.67
2018,6,9,6,15,88.5,86.0,3.95,14.3,113.0,129.77,104.27
2018,6,9,6,30,177.0,110.0,4.0,14.4,164.0,209.19,171.52
2018,6,9,6,45,263.5,124.0,4.05,14.5,221.0,279.26,230.71
2018,6,9,7,0,350.0,138.0,4.1,14.6,278.0,366.6,303.07
2018,6,9,7,15,300.5,165.0,4.1,14.7,297.0,372.99,307.51
2018,6,9,7,30,251.0,192.0,4.1,14.8,316.0,382.79,314.07
2018,6,9,7,45,259.0,215.5,4.1,14.95,355.0,424.85,346.76
2018,6,9,8,0,267.0,239.0,4.1,15.1,394.0,466.79,378.63
2018,6,9,8,15,373.5,231.0,4.15,15.35,467.0,552.52,446.38
2018,6,9,8,30,480.0,223.0,4.2,15.6,540.0,657.26,526.47
2018,6,9,8,45,484.5,237.5,4.25,15.8,575.5,692.15,550.66
2018,6,9,9,0,489.0,252.0,4.3,16.0,611.0,725.55,573.84
2018,6,9,9,15,471.0,277.0,4.35,16.4,637.5,747.65,587.35
2018,6,9,9,30,453.0,302.0,4.4,16.8,664.0,766.78,598.64
2018,6,9,9,45,498.0,300.5,4.45,17.15,713.5,816.27,633.83
2018,6,9,10,0,543.0,299.0,4.5,17.5,763.0,865.24,668.0
2018,6,9,10,15,617.5,272.0,4.6,17.85,815.5,918.53,706.38
2018,6,9,10,30,692.0,245.0,4.7,18.2,868.0,969.01,741.78
2018,6,9,10,45,657.5,272.5,4.8,18.55,875.0,963.13,735.73
2018,6,9,11,0,623.0,300.0,4.9,18.9,882.0,953.52,726.95
2018,6,9,11,15,636.0,299.0,5.0,19.0,900.5,960.73,732.3
2018,6,9,11,30,649.0,298.0,5.1,19.1,919.0,965.09,735.62
2018,6,9,11,45,542.5,344.0,5.2,19.25,865.0,895.19,683.55
2018,6,9,12,0,436.0,390.0,5.3,19.4,811.0,824.8,630.8
2018,6,9,12,15,428.0,401.5,5.35,19.4,814.5,815.62,624.29
2018,6,9,12,30,420.0,413.0,5.4,19.4,818.0,804.73,616.27
2018,6,9,12,45,562.5,335.5,5.45,19.4,872.5,845.55,650.25
2018,6,9,13,0,705.0,258.0,5.5,19.4,927.0,877.22,677.02
2018,6,9,13,15,716.0,245.0,5.55,19.35,914.5,848.53,657.05
2018,6,9,13,30,727.0,232.0,5.6,19.3,902.0,817.14,635.16
2018,6,9,13,45,632.0,271.5,5.65,19.25,843.5,748.48,583.12
2018,6,9,14,0,537.0,311.0,5.7,19.2,785.0,685.41,534.67
2018,6,9,14,15,484.0,319.5,5.75,19.1,736.0,628.79,491.76
2018,6,9,14,30,431.0,328.0,5.8,19.0,687.0,575.39,450.72
2018,6,9,14,45,512.0,280.5,5.8,18.9,689.0,558.26,438.62
2018,6,9,15,0,593.0,233.0,5.8,18.8,691.0,532.68,418.89
2018,6,9,15,15,548.5,233.0,5.8,18.8,639.5,476.71,373.73
2018,6,9,15,30,504.0,233.0,5.8,18.8,588.0,424.15,330.78
2018,6,9,15,45,533.0,205.0,5.85,18.5,558.5,381.49,294.9
2018,6,9,16,0,562.0,177.0,5.9,18.2,529.0,335.3,254.81
2018,6,9,16,15,571.0,158.5,5.85,17.9,492.0,287.91,212.94
2018,6,9,16,30,580.0,140.0,5.8,17.6,455.0,239.41,169.77
2018,6,9,16,45,537.0,135.5,5.75,17.35,405.5,192.79,131.03
2018,6,9,17,0,494.0,131.0,5.7,17.1,356.0,151.2,99.37
2018,6,9,17,15,428.0,125.0,5.65,16.75,303.0,111.47,75.05
2018,6,9,17,30,362.0,119.0,5.6,16.4,250.0,82.45,67.32
2018,6,9,17,45,356.0,101.0,5.5,16.05,213.5,71.61,57.95
2018,6,9,18,0,350.0,83.0,5.4,15.7,177.0,60.15,47.84
2018,6,9,18,15,308.5,69.5,5.25,15.35,139.5,51.47,39.99
2018,6,9,18,30,267.0,56.0,5.1,15.0,102.0,42.35,31.56
2018,6,9,18,45,205.5,43.0,4.9,14.65,72.0,33.18,22.82
2018,6,9,19,0,144.0,30.0,4.7,14.3,42.0,23.6,11.29
2018,6,9,19,15,83.5,18.0,4.6,14.1,24.0,17.16,0.0
2018,6,9,19,30,23.0,6.0,4.5,13.9,6.0,5.72,0.0
2018,6,9,19,45,11.5,3.0,4.4,13.75,3.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,10,4,45,27.0,7.0,2.75,10.85,8.0,0.0,0.0
2018,6,10,5,0,54.0,14.0,2.8,11.1,16.0,21.34,0.0
2018,6,10,5,15,130.5,27.5,2.8,11.55,41.0,63.4,29.27
2018,6,10,5,30,207.0,41.0,2.8,12.0,66.0,107.95,76.27
2018,6,10,5,45,295.5,51.0,2.8,12.45,104.5,158.5,120.46
2018,6,10,6,0,384.0,61.0,2.8,12.9,143.0,218.95,173.32
2018,6,10,6,15,425.0,72.0,2.75,13.55,184.5,269.81,218.47
2018,6,10,6,30,466.0,83.0,2.7,14.2,226.0,328.26,268.61
2018,6,10,6,45,484.5,96.0,2.7,14.8,268.5,373.34,306.62
2018,6,10,7,0,503.0,109.0,2.7,15.4,311.0,423.11,346.94
2018,6,10,7,15,540.0,116.5,2.65,15.9,359.5,484.05,394.79
2018,6,10,7,30,577.0,124.0,2.6,16.4,408.0,542.81,439.51
2018,6,10,7,45,587.0,135.5,2.55,16.9,450.5,588.32,472.48
2018,6,10,8,0,597.0,147.0,2.5,17.4,493.0,633.02,503.93
2018,6,10,8,15,673.0,138.0,2.45,17.85,558.0,707.04,556.87
2018,6,10,8,30,749.0,129.0,2.4,18.3,623.0,780.88,606.47
2018,6,10,8,45,795.5,120.0,2.3,18.75,676.0,835.48,640.8
2018,6,10,9,0,842.0,111.0,2.2,19.2,729.0,883.21,669.67
2018,6,10,9,15,854.0,112.0,2.2,19.6,767.0,916.48,689.29
2018,6,10,9,30,866.0,113.0,2.2,20.0,805.0,947.35,707.24
2018,6,10,9,45,877.0,113.0,2.2,20.35,838.5,973.58,722.14
2018,6,10,10,0,888.0,113.0,2.2,20.7,872.0,996.99,735.17
2018,6,10,10,15,894.5,113.0,2.25,21.0,898.0,1012.95,744.07
2018,6,10,10,30,901.0,113.0,2.3,21.3,924.0,1025.67,751.02
2018,6,10,10,45,907.0,112.0,2.35,21.55,944.0,1033.52,755.09
2018,6,10,11,0,913.0,111.0,2.4,21.8,964.0,1037.98,757.12
2018,6,10,11,15,916.5,110.5,2.55,21.9,977.0,1036.99,757.3
2018,6,10,11,30,920.0,110.0,2.7,22.0,990.0,1032.53,755.31
2018,6,10,11,45,924.0,107.5,2.85,22.15,996.0,1023.11,750.01
2018,6,10,12,0,928.0,105.0,3.0,22.3,1002.0,1010.3,742.51
2018,6,10,12,15,927.0,105.0,3.15,22.3,1000.0,991.8,731.68
2018,6,10,12,30,926.0,105.0,3.3,22.3,998.0,970.15,718.72
2018,6,10,12,45,923.5,104.5,3.45,22.3,988.0,943.58,702.37
2018,6,10,13,0,921.0,104.0,3.6,22.3,978.0,914.14,683.93
2018,6,10,13,15,917.5,103.0,3.7,22.2,961.5,880.6,662.48
2018,6,10,13,30,914.0,102.0,3.8,22.1,945.0,844.51,639.07
2018,6,10,13,45,910.0,101.0,3.95,22.0,922.5,805.61,613.65
2018,6,10,14,0,906.0,100.0,4.1,21.9,900.0,764.5,586.32
2018,6,10,14,15,899.5,98.5,4.15,21.7,870.5,719.16,555.42
2018,6,10,14,30,893.0,97.0,4.2,21.5,841.0,672.21,520.91
2018,6,10,14,45,886.0,94.5,4.3,21.35,806.5,622.64,483.34
2018,6,10,15,0,879.0,92.0,4.4,21.2,772.0,571.95,443.9
2018,6,10,15,15,868.0,90.5,4.4,21.2,732.5,519.21,401.15
2018,6,10,15,30,857.0,89.0,4.4,21.2,693.0,466.17,356.96
2018,6,10,15,45,844.5,85.5,4.5,20.6,649.0,410.76,310.62
2018,6,10,16,0,832.0,82.0,4.6,20.0,605.0,355.71,263.1
2018,6,10,16,15,815.5,79.5,4.6,19.65,558.5,300.96,214.55
2018,6,10,16,30,799.0,77.0,4.6,19.3,512.0,241.89,162.45
2018,6,10,16,45,777.5,73.5,4.6,18.95,463.5,187.89,115.91
2018,6,10,17,0,756.0,70.0,4.6,18.6,415.0,136.21,75.17
2018,6,10,17,15,725.0,67.0,4.55,18.2,365.5,86.91,44.87
2018,6,10,17,30,694.0,64.0,4.5,17.8,316.0,45.51,34.56
2018,6,10,17,45,651.5,59.5,4.45,17.35,267.5,43.75,33.13
2018,6,10,18,0,609.0,55.0,4.4,16.9,219.0,38.24,28.28
2018,6,10,18,15,545.0,49.5,4.2,16.5,173.5,35.69,25.92
2018,6,10,18,30,481.0,44.0,4.0,16.1,128.0,33.06,23.32
2018,6,10,18,45,381.0,36.5,3.8,15.65,90.0,28.51,18.78
2018,6,10,19,0,281.0,29.0,3.6,15.2,52.0,23.84,11.71
2018,6,10,19,15,166.0,18.0,3.55,14.95,29.5,17.16,0.0
2018,6,10,19,30,51.0,7.0,3.5,14.7,7.0,6.67,0.0
2018,6,10,19,45,25.5,3.5,3.45,14.45,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,11,4,45,60.5,7.5,2.65,12.6,9.5,0.0,0.0
2018,6,11,5,0,121.0,15.0,2.7,12.8,19.0,32.15,0.0
2018,6,11,5,15,238.5,25.5,2.6,13.2,49.0,83.53,38.26
2018,6,11,5,30,356.0,36.0,2.5,13.6,79.0,142.01,98.54
2018,6,11,5,45,439.0,43.0,2.45,14.0,120.0,196.82,147.68
2018,6,11,6,0,522.0,50.0,2.4,14.4,161.0,260.49,203.95
2018,6,11,6,15,577.0,55.5,2.35,15.0,208.0,319.12,255.72
2018,6,11,6,30,632.0,61.0,2.3,15.6,255.0,382.88,310.15
2018,6,11,6,45,671.0,65.0,2.2,16.2,304.5,439.96,357.4
2018,6,11,7,0,710.0,69.0,2.1,16.8,354.0,501.1,405.89
2018,6,11,7,15,738.5,72.0,2.05,17.45,403.5,556.84,448.4
2018,6,11,7,30,767.0,75.0,2.0,18.1,453.0,613.56,490.02
2018,6,11,7,45,788.0,78.5,1.95,18.75,501.5,666.14,525.71
2018,6,11,8,0,809.0,82.0,1.9,19.4,550.0,718.41,559.69
2018,6,11,8,15,826.0,84.0,1.85,20.0,596.0,759.94,585.27
2018,6,11,8,30,843.0,86.0,1.8,20.6,642.0,805.19,612.92
2018,6,11,8,45,856.0,87.5,1.7,21.15,684.5,844.97,635.75
2018,6,11,9,0,869.0,89.0,1.6,21.7,727.0,882.78,656.7
2018,6,11,9,15,872.5,94.5,1.6,22.15,763.5,914.06,674.39
2018,6,11,9,30,876.0,100.0,1.6,22.6,800.0,942.39,690.05
2018,6,11,9,45,871.5,109.0,1.55,23.05,829.5,963.7,700.4
2018,6,11,10,0,867.0,118.0,1.5,23.5,859.0,981.46,708.49
2018,6,11,10,15,873.5,119.5,1.55,23.85,886.0,998.73,718.05
2018,6,11,10,30,880.0,121.0,1.6,24.2,913.0,1012.81,725.65
2018,6,11,10,45,885.5,121.0,1.65,24.5,933.5,1021.07,729.85
2018,6,11,11,0,891.0,121.0,1.7,24.8,954.0,1025.98,732.13
2018,6,11,11,15,894.5,122.0,1.8,25.0,968.0,1026.51,732.77
2018,6,11,11,30,898.0,123.0,1.9,25.2,982.0,1023.61,731.38
2018,6,11,11,45,900.0,122.5,2.0,25.4,988.0,1014.36,726.06
2018,6,11,12,0,902.0,122.0,2.1,25.6,994.0,1001.81,718.74
2018,6,11,12,15,904.0,120.5,2.2,25.7,993.5,985.06,709.04
2018,6,11,12,30,906.0,119.0,2.3,25.8,993.0,965.16,697.32
2018,6,11,12,45,909.5,116.0,2.45,25.95,986.5,942.1,683.83
2018,6,11,13,0,913.0,113.0,2.6,26.1,980.0,915.94,668.14
2018,6,11,13,15,910.0,112.0,2.7,26.1,964.0,883.06,647.85
2018,6,11,13,30,907.0,111.0,2.8,26.1,948.0,847.62,625.64
2018,6,11,13,45,872.0,128.0,2.9,26.05,916.5,801.26,595.87
2018,6,11,14,0,837.0,145.0,3.0,26.0,885.0,756.22,566.59
2018,6,11,14,15,831.0,142.5,3.1,25.9,856.5,712.11,536.27
2018,6,11,14,30,825.0,140.0,3.2,25.8,828.0,666.56,503.77
2018,6,11,14,45,820.5,134.5,3.25,25.7,794.5,617.96,468.07
2018,6,11,15,0,816.0,129.0,3.3,25.6,761.0,568.2,430.47
2018,6,11,15,15,785.5,132.5,3.3,25.6,715.0,512.36,386.9
2018,6,11,15,30,755.0,136.0,3.3,25.6,669.0,458.38,343.71
2018,6,11,15,45,785.0,116.0,3.4,25.15,639.0,410.07,303.97
2018,6,11,16,0,815.0,96.0,3.5,24.7,609.0,357.89,259.41
2018,6,11,16,15,796.0,94.0,3.5,24.3,562.5,303.29,212.43
2018,6,11,16,30,777.0,92.0,3.5,23.9,516.0,250.28,166.56
2018,6,11,16,45,751.5,88.5,3.45,23.5,466.5,196.75,121.76
2018,6,11,17,0,726.0,85.0,3.4,23.1,417.0,146.04,82.82
2018,6,11,17,15,692.0,80.5,3.4,22.45,366.5,92.15,49.02
2018,6,11,17,30,658.0,76.0,3.4,21.8,316.0,50.02,37.87
2018,6,11,17,45,610.5,70.5,3.4,21.2,267.0,48.15,36.42
2018,6,11,18,0,563.0,65.0,3.4,20.6,218.0,46.17,34.74
