Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,6,45,441.5,99.5,2.6,17.85,251.5,347.78,281.99
2018,7,1,7,0,469.0,112.0,2.6,18.2,294.0,399.86,324.32
2018,7,1,7,15,420.0,139.5,2.55,18.65,319.5,423.3,341.87
2018,7,1,7,30,371.0,167.0,2.5,19.1,345.0,440.82,353.87
2018,7,1,7,45,322.5,199.5,2.45,19.5,366.0,448.65,357.86
2018,7,1,8,0,274.0,232.0,2.4,19.9,387.0,461.13,364.76
2018,7,1,8,15,270.0,255.0,2.4,20.3,419.0,493.27,387.24
2018,7,1,8,30,266.0,278.0,2.4,20.7,451.0,524.17,408.25
2018,7,1,8,45,256.0,301.0,2.35,21.1,476.5,548.64,423.87
2018,7,1,9,0,246.0,324.0,2.3,21.5,502.0,571.43,438.03
2018,7,1,9,15,232.0,347.0,2.35,21.85,522.0,576.87,440.1
2018,7,1,9,30,218.0,370.0,2.4,22.2,542.0,592.42,449.34
2018,7,1,9,45,232.0,384.0,2.4,22.55,574.5,623.55,470.25
2018,7,1,10,0,246.0,398.0,2.4,22.9,607.0,666.31,498.74
2018,7,1,10,15,229.0,412.0,2.5,23.1,611.5,653.49,488.47
2018,7,1,10,30,212.0,426.0,2.6,23.3,616.0,651.29,485.85
2018,7,1,10,45,160.0,438.0,2.65,23.55,583.0,610.54,454.84
2018,7,1,11,0,108.0,450.0,2.7,23.8,550.0,557.3,415.14
2018,7,1,11,15,111.0,457.5,2.8,23.85,562.0,576.23,428.69
2018,7,1,11,30,114.0,465.0,2.9,23.9,574.0,583.22,433.53
2018,7,1,11,45,126.5,470.5,3.0,24.0,592.0,596.76,443.36
2018,7,1,12,0,139.0,476.0,3.1,24.1,610.0,609.21,452.38
2018,7,1,12,15,215.0,449.0,3.15,24.0,656.5,649.42,483.5
2018,7,1,12,30,291.0,422.0,3.2,23.9,703.0,692.11,515.76
2018,7,1,12,45,322.0,407.0,3.25,23.85,715.5,694.6,518.49
2018,7,1,13,0,353.0,392.0,3.3,23.8,728.0,694.68,519.76
2018,7,1,13,15,337.0,385.0,3.35,23.65,701.5,659.3,495.14
2018,7,1,13,30,321.0,378.0,3.4,23.5,675.0,624.01,470.53
2018,7,1,13,45,404.0,331.5,3.45,23.35,696.5,632.67,479.59
2018,7,1,14,0,487.0,285.0,3.5,23.2,718.0,632.61,481.84
2018,7,1,14,15,660.0,211.0,3.5,23.0,778.0,663.73,507.53
2018,7,1,14,30,833.0,137.0,3.5,22.8,838.0,680.28,521.45
2018,7,1,14,45,825.0,134.5,3.5,22.55,805.0,632.28,485.52
2018,7,1,15,0,817.0,132.0,3.5,22.3,772.0,583.35,448.29
2018,7,1,15,15,804.0,130.0,3.5,22.3,733.0,531.57,407.44
2018,7,1,15,30,791.0,128.0,3.5,22.3,694.0,479.8,365.48
2018,7,1,15,45,775.5,124.0,3.45,21.7,650.0,425.51,321.2
2018,7,1,16,0,760.0,120.0,3.4,21.1,606.0,372.02,276.25
2018,7,1,16,15,740.5,115.0,3.4,20.7,559.0,317.49,229.43
2018,7,1,16,30,721.0,110.0,3.4,20.3,512.0,260.16,180.02
2018,7,1,16,45,695.5,106.0,3.4,19.9,464.0,208.54,135.99
2018,7,1,17,0,670.0,102.0,3.4,19.5,416.0,159.7,96.85
2018,7,1,17,15,635.0,96.5,3.4,19.0,366.5,111.96,64.7
2018,7,1,17,30,600.0,91.0,3.4,18.5,317.0,68.46,46.42
2018,7,1,17,45,553.5,83.5,3.35,18.05,268.5,57.7,45.29
2018,7,1,18,0,507.0,76.0,3.3,17.6,220.0,54.55,42.59
2018,7,1,18,15,441.0,67.5,3.25,17.15,175.0,50.27,38.74
2018,7,1,18,30,375.0,59.0,3.2,16.7,130.0,44.46,33.35
2018,7,1,18,45,285.0,47.0,3.15,16.25,92.0,36.11,25.51
2018,7,1,19,0,195.0,35.0,3.1,15.8,54.0,27.43,16.29
2018,7,1,19,15,113.5,21.5,3.1,15.55,31.0,17.13,0.0
2018,7,1,19,30,32.0,8.0,3.1,15.3,8.0,7.63,0.0
2018,7,1,19,45,16.0,4.0,3.05,15.1,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,2,4,45,16.5,3.5,1.8,14.6,4.0,0.0,0.0
2018,7,2,5,0,33.0,7.0,1.8,14.8,8.0,11.01,0.0
2018,7,2,5,15,92.5,21.0,1.85,15.1,29.5,44.6,4.17
2018,7,2,5,30,152.0,35.0,1.9,15.4,51.0,84.3,55.98
2018,7,2,5,45,218.0,51.0,1.9,15.75,87.0,130.41,96.38
2018,7,2,6,0,284.0,67.0,1.9,16.1,123.0,183.86,142.47
2018,7,2,6,15,288.0,80.0,1.85,16.5,151.0,215.74,171.57
2018,7,2,6,30,292.0,93.0,1.8,16.9,179.0,247.77,199.76
2018,7,2,6,45,256.5,111.5,1.75,17.25,197.0,257.42,208.74
2018,7,2,7,0,221.0,130.0,1.7,17.6,215.0,270.47,219.35
2018,7,2,7,15,195.5,149.0,1.65,18.05,232.0,286.22,231.27
2018,7,2,7,30,170.0,168.0,1.6,18.5,249.0,290.13,233.29
2018,7,2,7,45,252.5,177.0,1.6,18.9,312.5,374.18,299.58
2018,7,2,8,0,335.0,186.0,1.6,19.3,376.0,455.81,361.89
2018,7,2,8,15,293.0,220.0,1.6,19.7,396.5,472.8,371.53
2018,7,2,8,30,251.0,254.0,1.6,20.1,417.0,485.5,378.08
2018,7,2,8,45,301.0,265.5,1.6,20.55,474.0,548.47,423.67
2018,7,2,9,0,351.0,277.0,1.6,21.0,531.0,613.57,469.3
2018,7,2,9,15,399.0,279.0,1.7,21.3,582.5,680.29,515.81
2018,7,2,9,30,447.0,281.0,1.8,21.6,634.0,736.23,554.28
2018,7,2,9,45,413.0,313.0,1.85,21.9,650.0,745.26,557.46
2018,7,2,10,0,379.0,345.0,1.9,22.2,666.0,739.8,551.45
2018,7,2,10,15,380.0,355.0,1.95,22.45,686.0,754.6,560.61
2018,7,2,10,30,381.0,365.0,2.0,22.7,706.0,767.73,568.46
2018,7,2,10,45,267.5,410.5,2.1,22.95,652.5,701.21,518.91
2018,7,2,11,0,154.0,456.0,2.2,23.2,599.0,621.06,459.79
2018,7,2,11,15,147.0,461.0,2.3,23.3,599.5,616.09,456.57
2018,7,2,11,30,140.0,466.0,2.4,23.4,600.0,610.34,452.3
2018,7,2,11,45,145.0,472.0,2.55,23.5,611.5,616.72,457.12
2018,7,2,12,0,150.0,478.0,2.7,23.6,623.0,622.1,461.17
2018,7,2,12,15,204.5,460.5,2.8,23.5,658.0,650.82,483.58
2018,7,2,12,30,259.0,443.0,2.9,23.4,693.0,682.69,507.8
2018,7,2,12,45,299.0,428.0,3.0,23.3,714.5,693.97,517.28
2018,7,2,13,0,339.0,413.0,3.1,23.2,736.0,702.45,524.89
2018,7,2,13,15,351.5,404.0,3.2,23.0,734.0,689.84,517.22
2018,7,2,13,30,364.0,395.0,3.3,22.8,732.0,675.51,508.35
2018,7,2,13,45,416.0,362.0,3.4,22.55,738.5,669.96,506.77
2018,7,2,14,0,468.0,329.0,3.5,22.3,745.0,658.26,500.5
2018,7,2,14,15,555.5,280.5,3.5,22.0,759.0,652.96,498.96
2018,7,2,14,30,643.0,232.0,3.5,21.7,773.0,638.98,490.48
2018,7,2,14,45,636.5,225.5,3.55,21.4,742.5,595.8,458.63
2018,7,2,15,0,630.0,219.0,3.6,21.1,712.0,552.05,425.67
2018,7,2,15,15,615.0,213.0,3.6,21.1,674.0,503.94,387.99
2018,7,2,15,30,600.0,207.0,3.6,21.1,636.0,456.5,349.96
2018,7,2,15,45,590.5,196.5,3.6,20.45,597.0,408.32,311.27
2018,7,2,16,0,581.0,186.0,3.6,19.8,558.0,360.65,271.87
2018,7,2,16,15,569.5,174.5,3.55,19.45,516.0,312.22,230.73
2018,7,2,16,30,558.0,163.0,3.5,19.1,474.0,264.73,189.95
2018,7,2,16,45,542.0,151.0,3.5,18.75,430.0,217.19,149.8
2018,7,2,17,0,526.0,139.0,3.5,18.4,386.0,171.5,113.11
2018,7,2,17,15,497.0,128.0,3.5,17.95,340.0,127.58,82.79
2018,7,2,17,30,468.0,117.0,3.5,17.5,294.0,87.17,63.35
2018,7,2,17,45,437.0,104.5,3.5,17.1,250.5,73.74,59.55
2018,7,2,18,0,406.0,92.0,3.5,16.7,207.0,66.47,53.24
2018,7,2,18,15,351.0,79.0,3.45,16.3,164.5,58.36,45.99
2018,7,2,18,30,296.0,66.0,3.4,15.9,122.0,49.83,38.16
2018,7,2,18,45,229.0,51.0,3.35,15.55,86.5,39.26,28.3
2018,7,2,19,0,162.0,36.0,3.3,15.2,51.0,28.23,16.95
2018,7,2,19,15,94.0,21.5,3.25,15.0,29.0,17.8,0.0
2018,7,2,19,30,26.0,7.0,3.2,14.8,7.0,6.67,0.0
2018,7,2,19,45,13.0,3.5,3.2,14.6,3.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,3,4,45,17.0,4.5,1.95,13.4,5.0,0.0,0.0
2018,7,3,5,0,34.0,9.0,1.9,13.6,10.0,13.02,0.0
2018,7,3,5,15,119.5,24.5,1.85,14.05,35.5,53.35,3.12
2018,7,3,5,30,205.0,40.0,1.8,14.5,61.0,102.87,68.69
2018,7,3,5,45,292.5,52.0,1.75,14.9,100.0,153.55,113.46
2018,7,3,6,0,380.0,64.0,1.7,15.3,139.0,214.17,165.71
2018,7,3,6,15,356.5,79.5,1.6,15.7,165.5,242.92,193.2
2018,7,3,6,30,333.0,95.0,1.5,16.1,192.0,268.72,216.71
2018,7,3,6,45,313.0,117.0,1.4,16.55,222.0,292.56,237.1
2018,7,3,7,0,293.0,139.0,1.3,17.0,252.0,321.17,259.91
2018,7,3,7,15,324.5,155.0,1.3,17.4,296.5,372.02,299.91
2018,7,3,7,30,356.0,171.0,1.3,17.8,341.0,425.17,340.45
2018,7,3,7,45,494.0,157.5,1.25,18.15,421.0,533.6,422.87
2018,7,3,8,0,632.0,144.0,1.2,18.5,501.0,648.13,506.03
2018,7,3,8,15,694.0,136.5,1.25,18.9,559.5,713.87,551.11
2018,7,3,8,30,756.0,129.0,1.3,19.3,618.0,781.77,595.71
2018,7,3,8,45,774.5,131.5,1.35,19.7,662.0,822.22,620.66
2018,7,3,9,0,793.0,134.0,1.4,20.1,706.0,864.56,646.85
2018,7,3,9,15,803.5,137.0,1.5,20.45,744.0,898.43,667.86
2018,7,3,9,30,814.0,140.0,1.6,20.8,782.0,929.96,687.3
2018,7,3,9,45,819.0,145.0,1.65,21.1,814.5,955.82,702.47
2018,7,3,10,0,824.0,150.0,1.7,21.4,847.0,978.74,715.77
2018,7,3,10,15,831.0,150.5,1.8,21.65,873.5,995.82,726.17
2018,7,3,10,30,838.0,151.0,1.9,21.9,900.0,1009.82,734.71
2018,7,3,10,45,844.0,151.5,2.0,22.15,921.0,1019.65,740.67
2018,7,3,11,0,850.0,152.0,2.1,22.4,942.0,1016.8,738.65
2018,7,3,11,15,853.5,153.0,2.2,22.5,956.5,1018.09,739.91
2018,7,3,11,30,857.0,154.0,2.3,22.6,971.0,1016.1,739.09
2018,7,3,11,45,859.0,154.0,2.4,22.75,978.0,1008.39,734.53
2018,7,3,12,0,861.0,154.0,2.5,22.9,985.0,997.5,728.01
2018,7,3,12,15,861.5,154.0,2.6,22.95,985.0,982.06,718.86
2018,7,3,12,30,862.0,154.0,2.7,23.0,985.0,963.63,707.76
2018,7,3,12,45,861.0,153.0,2.75,23.0,977.5,939.99,692.93
2018,7,3,13,0,860.0,152.0,2.8,23.0,970.0,913.6,676.27
2018,7,3,13,15,856.5,151.0,2.9,22.95,955.0,882.4,656.78
2018,7,3,13,30,853.0,150.0,3.0,22.9,940.0,848.78,635.47
2018,7,3,13,45,847.5,148.5,3.05,22.85,918.0,810.85,610.67
2018,7,3,14,0,842.0,147.0,3.1,22.8,896.0,772.91,585.64
2018,7,3,14,15,834.5,144.5,3.1,22.65,867.0,728.02,554.55
2018,7,3,14,30,827.0,142.0,3.1,22.5,838.0,681.73,521.09
2018,7,3,14,45,817.0,139.5,3.1,22.35,803.5,632.73,484.81
2018,7,3,15,0,807.0,137.0,3.1,22.2,769.0,582.99,447.03
2018,7,3,15,15,793.5,135.0,3.1,22.2,730.0,531.38,406.55
2018,7,3,15,30,780.0,133.0,3.1,22.2,691.0,479.86,365.01
2018,7,3,15,45,765.0,129.0,3.1,21.7,648.0,426.31,321.44
2018,7,3,16,0,750.0,125.0,3.1,21.2,605.0,373.5,277.18
2018,7,3,16,15,730.0,121.0,3.1,20.85,558.5,315.83,228.13
2018,7,3,16,30,710.0,117.0,3.1,20.5,512.0,263.78,183.01
2018,7,3,16,45,684.0,111.0,3.15,20.1,463.0,210.96,138.25
2018,7,3,17,0,658.0,105.0,3.2,19.7,414.0,161.01,98.32
2018,7,3,17,15,621.5,100.0,3.2,19.25,365.0,114.17,66.85
2018,7,3,17,30,585.0,95.0,3.2,18.8,316.0,71.77,49.06
2018,7,3,17,45,536.5,88.0,3.2,18.35,267.5,61.41,48.48
2018,7,3,18,0,488.0,81.0,3.2,17.9,219.0,58.89,46.34
2018,7,3,18,15,421.0,71.0,3.15,17.45,173.5,52.38,40.54
2018,7,3,18,30,354.0,61.0,3.1,17.0,128.0,46.0,34.64
2018,7,3,18,45,266.0,48.5,3.05,16.5,90.5,37.31,26.5
2018,7,3,19,0,178.0,36.0,3.0,16.0,53.0,28.25,16.87
2018,7,3,19,15,102.5,21.5,3.0,15.75,30.0,17.13,0.0
2018,7,3,19,30,27.0,7.0,3.0,15.5,7.0,6.67,0.0
2018,7,3,19,45,13.5,3.5,2.95,15.2,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,4,4,45,22.0,4.5,2.5,13.35,5.0,0.0,0.0
2018,7,4,5,0,44.0,9.0,2.6,13.6,10.0,14.28,0.0
2018,7,4,5,15,146.0,24.0,2.7,13.95,37.0,57.4,0.02
2018,7,4,5,30,248.0,39.0,2.8,14.3,64.0,111.93,74.09
2018,7,4,5,45,344.5,48.5,2.85,14.65,104.0,164.74,121.39
2018,7,4,6,0,441.0,58.0,2.9,15.0,144.0,230.57,178.63
2018,7,4,6,15,506.0,65.0,2.85,15.3,191.0,290.21,231.37
2018,7,4,6,30,571.0,72.0,2.8,15.6,238.0,356.11,288.21
2018,7,4,6,45,430.5,95.5,2.8,15.95,234.0,336.73,275.09
2018,7,4,7,0,290.0,119.0,2.8,16.3,230.0,296.78,243.23
2018,7,4,7,15,164.5,148.5,2.75,16.6,213.5,258.25,210.63
2018,7,4,7,30,39.0,178.0,2.7,16.9,197.0,206.19,165.55
2018,7,4,7,45,28.5,185.5,2.7,17.25,200.0,207.2,165.56
2018,7,4,8,0,18.0,193.0,2.7,17.6,203.0,199.51,158.38
2018,7,4,8,15,20.0,210.0,2.75,17.9,222.0,218.24,172.76
2018,7,4,8,30,22.0,227.0,2.8,18.2,241.0,237.06,187.01
2018,7,4,8,45,67.5,265.5,2.8,18.55,313.0,325.94,257.1
2018,7,4,9,0,113.0,304.0,2.8,18.9,385.0,420.03,328.93
2018,7,4,9,15,174.5,331.5,2.85,19.15,465.0,507.69,394.93
2018,7,4,9,30,236.0,359.0,2.9,19.4,545.0,609.87,469.63
2018,7,4,9,45,316.5,350.5,2.95,19.7,611.5,681.16,521.56
2018,7,4,10,0,397.0,342.0,3.0,20.0,678.0,765.44,581.47
2018,7,4,10,15,587.0,262.0,3.05,20.2,776.5,876.84,663.01
2018,7,4,10,30,777.0,182.0,3.1,20.4,875.0,981.31,733.57
2018,7,4,10,45,840.0,152.0,3.15,20.6,917.5,1016.29,755.02
2018,7,4,11,0,903.0,122.0,3.2,20.8,960.0,1040.13,769.64
2018,7,4,11,15,907.5,121.0,3.2,20.9,974.5,1040.69,768.98
2018,7,4,11,30,912.0,120.0,3.2,21.0,989.0,1037.81,766.39
2018,7,4,11,45,916.0,119.0,3.25,21.1,997.0,1030.98,761.77
2018,7,4,12,0,920.0,118.0,3.3,21.2,1005.0,1020.74,755.03
2018,7,4,12,15,922.0,116.5,3.3,21.25,1005.5,1004.71,744.33
2018,7,4,12,30,924.0,115.0,3.3,21.3,1006.0,985.43,731.57
2018,7,4,12,45,926.5,111.5,3.25,21.3,999.0,961.5,715.56
2018,7,4,13,0,929.0,108.0,3.2,21.3,992.0,934.43,697.5
2018,7,4,13,15,928.0,107.0,3.2,21.3,978.5,903.64,677.27
2018,7,4,13,30,927.0,106.0,3.2,21.3,965.0,870.04,655.07
2018,7,4,13,45,925.0,104.0,3.15,21.3,944.0,832.05,629.44
2018,7,4,14,0,923.0,102.0,3.1,21.3,923.0,791.61,601.97
2018,7,4,14,15,917.5,101.0,3.1,21.25,895.0,747.31,571.95
2018,7,4,14,30,912.0,100.0,3.1,21.2,867.0,701.19,539.01
2018,7,4,14,45,904.5,98.0,3.05,21.1,832.5,651.31,501.56
2018,7,4,15,0,897.0,96.0,3.0,21.0,798.0,600.23,462.24
2018,7,4,15,15,886.5,94.0,3.0,21.0,758.5,546.61,419.89
2018,7,4,15,30,876.0,92.0,3.0,21.0,719.0,492.55,375.92
2018,7,4,15,45,863.5,90.5,3.0,20.65,676.0,437.88,330.61
2018,7,4,16,0,851.0,89.0,3.0,20.3,633.0,383.43,284.08
2018,7,4,16,15,834.5,85.5,3.0,20.05,585.5,326.55,234.55
2018,7,4,16,30,818.0,82.0,3.0,19.8,538.0,265.48,181.25
2018,7,4,16,45,795.0,79.5,3.0,19.5,488.5,210.5,133.7
2018,7,4,17,0,772.0,77.0,3.0,19.2,439.0,157.95,91.07
2018,7,4,17,15,740.5,73.5,3.0,18.75,388.0,106.59,56.4
2018,7,4,17,30,709.0,70.0,3.0,18.3,337.0,59.04,37.31
2018,7,4,17,45,665.0,65.0,3.05,17.9,286.5,43.47,32.81
2018,7,4,18,0,621.0,60.0,3.1,17.5,236.0,41.64,31.25
2018,7,4,18,15,558.0,54.5,3.0,17.05,189.0,39.27,29.09
2018,7,4,18,30,495.0,49.0,2.9,16.6,142.0,36.85,26.71
2018,7,4,18,45,399.5,41.0,2.8,16.1,102.0,32.04,22.02
2018,7,4,19,0,304.0,33.0,2.7,15.6,62.0,27.08,15.94
2018,7,4,19,15,182.0,20.5,2.65,15.3,35.5,17.18,0.0
2018,7,4,19,30,60.0,8.0,2.6,15.0,9.0,7.63,0.0
2018,7,4,19,45,30.0,4.0,2.5,14.7,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,5,4,45,39.5,5.0,1.7,12.25,5.5,0.0,0.0
2018,7,5,5,0,79.0,10.0,1.8,12.5,11.0,19.7,0.0
2018,7,5,5,15,218.5,21.0,1.9,13.0,39.5,67.43,0.0
2018,7,5,5,30,358.0,32.0,2.0,13.5,68.0,130.89,84.97
2018,7,5,5,45,257.5,35.0,2.1,14.0,68.0,125.59,91.77
2018,7,5,6,0,157.0,38.0,2.2,14.5,68.0,104.63,79.94
2018,7,5,6,15,78.5,51.5,2.2,14.95,66.5,85.8,66.66
2018,7,5,6,30,0.0,65.0,2.2,15.4,65.0,60.8,46.16
2018,7,5,6,45,0.0,84.0,2.15,15.85,84.0,79.28,61.67
2018,7,5,7,0,0.0,103.0,2.1,16.3,103.0,97.78,76.89
2018,7,5,7,15,14.5,135.0,2.05,16.75,142.0,138.46,110.43
2018,7,5,7,30,29.0,167.0,2.0,17.2,181.0,187.6,150.16
2018,7,5,7,45,72.5,199.5,1.95,17.65,239.0,253.5,203.13
2018,7,5,8,0,116.0,232.0,1.9,18.1,297.0,332.86,265.12
2018,7,5,8,15,328.0,209.0,1.8,18.55,415.5,487.99,387.15
2018,7,5,8,30,540.0,186.0,1.7,19.0,534.0,660.7,514.93
2018,7,5,8,45,719.5,133.0,1.65,19.45,630.5,779.74,596.65
2018,7,5,9,0,899.0,80.0,1.6,19.9,727.0,891.65,668.51
2018,7,5,9,15,909.5,80.5,1.55,20.4,766.0,925.67,686.38
2018,7,5,9,30,920.0,81.0,1.5,20.9,805.0,957.13,703.14
2018,7,5,9,45,928.5,81.5,1.5,21.35,839.0,983.9,717.55
2018,7,5,10,0,937.0,82.0,1.5,21.8,873.0,1007.63,729.98
2018,7,5,10,15,942.5,83.0,1.5,22.2,901.0,1025.75,739.0
2018,7,5,10,30,948.0,84.0,1.5,22.6,929.0,1040.46,745.98
2018,7,5,10,45,952.0,84.5,1.5,23.05,950.5,1049.62,749.45
2018,7,5,11,0,956.0,85.0,1.5,23.5,972.0,1055.2,750.86
2018,7,5,11,15,958.5,85.0,1.55,23.8,986.0,1055.12,750.18
2018,7,5,11,30,961.0,85.0,1.6,24.1,1000.0,1051.4,747.41
2018,7,5,11,45,962.5,85.5,1.65,24.4,1007.5,1043.59,742.24
2018,7,5,12,0,964.0,86.0,1.7,24.7,1015.0,1032.19,734.97
2018,7,5,12,15,960.0,88.5,1.8,24.9,1013.5,1013.99,724.5
2018,7,5,12,30,956.0,91.0,1.9,25.1,1012.0,992.52,711.95
2018,7,5,12,45,946.5,96.0,1.95,25.25,1002.0,965.28,695.22
2018,7,5,13,0,937.0,101.0,2.0,25.4,992.0,935.27,676.67
2018,7,5,13,15,935.0,100.0,2.1,25.4,977.5,903.44,657.71
2018,7,5,13,30,933.0,99.0,2.2,25.4,963.0,868.84,636.67
2018,7,5,13,45,930.0,97.5,2.25,25.45,941.5,830.36,612.24
2018,7,5,14,0,927.0,96.0,2.3,25.5,920.0,789.48,585.93
2018,7,5,14,15,921.5,94.5,2.35,25.45,891.5,744.6,556.78
2018,7,5,14,30,916.0,93.0,2.4,25.4,863.0,697.89,524.92
2018,7,5,14,45,909.5,90.0,2.4,25.3,828.5,647.58,488.39
2018,7,5,15,0,903.0,87.0,2.4,25.2,794.0,595.98,449.87
2018,7,5,15,15,892.5,85.5,2.4,25.2,754.5,542.56,408.62
2018,7,5,15,30,882.0,84.0,2.4,25.2,715.0,488.69,365.75
2018,7,5,15,45,870.5,82.0,2.4,24.95,672.0,433.74,321.06
2018,7,5,16,0,859.0,80.0,2.4,24.7,629.0,378.92,275.06
2018,7,5,16,15,844.0,76.5,2.4,24.45,582.0,322.13,226.5
2018,7,5,16,30,829.0,73.0,2.4,24.2,535.0,266.34,178.16
2018,7,5,16,45,807.5,71.0,2.35,23.95,486.0,211.77,131.68
2018,7,5,17,0,786.0,69.0,2.3,23.7,437.0,153.4,85.1
2018,7,5,17,15,755.5,65.5,2.3,23.2,386.0,101.31,50.5
2018,7,5,17,30,725.0,62.0,2.3,22.7,335.0,52.88,31.36
2018,7,5,17,45,632.5,60.0,2.25,22.25,272.5,43.54,32.26
2018,7,5,18,0,540.0,58.0,2.2,21.8,210.0,39.87,29.13
2018,7,5,18,15,400.5,47.5,2.2,21.05,148.0,33.21,23.32
2018,7,5,18,30,261.0,37.0,2.2,20.3,86.0,26.24,17.11
2018,7,5,18,45,218.5,30.0,2.15,19.6,63.0,22.0,13.13
2018,7,5,19,0,176.0,23.0,2.1,18.9,40.0,17.74,8.3
2018,7,5,19,15,105.0,14.5,2.2,18.55,23.0,11.37,0.0
2018,7,5,19,30,34.0,6.0,2.3,18.2,6.0,5.72,0.0
2018,7,5,19,45,17.0,3.0,2.45,17.9,3.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.5,2.0,16.5,1.5,0.0,0.0
2018,7,6,5,0,0.0,3.0,2.0,16.6,3.0,2.86,0.0
2018,7,6,5,15,0.0,9.5,2.0,16.75,9.5,8.8,0.0
2018,7,6,5,30,0.0,16.0,2.0,16.9,16.0,14.83,5.84
2018,7,6,5,45,0.0,25.0,2.0,17.1,25.0,23.19,13.52
2018,7,6,6,0,0.0,34.0,2.0,17.3,34.0,31.56,20.86
2018,7,6,6,15,49.0,64.5,2.05,17.55,78.5,83.57,64.35
2018,7,6,6,30,98.0,95.0,2.1,17.8,123.0,146.53,117.08
2018,7,6,6,45,96.0,113.0,2.1,18.0,145.0,169.55,136.39
2018,7,6,7,0,94.0,131.0,2.1,18.2,167.0,192.18,154.91
2018,7,6,7,15,50.0,116.0,2.1,18.5,135.5,145.4,115.97
2018,7,6,7,30,6.0,101.0,2.1,18.8,104.0,98.78,76.57
2018,7,6,7,45,30.0,145.0,2.1,19.1,161.5,165.02,130.79
2018,7,6,8,0,54.0,189.0,2.1,19.4,219.0,230.05,182.57
2018,7,6,8,15,43.0,197.0,2.05,19.8,222.5,231.07,182.04
2018,7,6,8,30,32.0,205.0,2.0,20.2,226.0,231.2,180.97
2018,7,6,8,45,34.5,229.5,2.0,20.55,253.5,259.44,202.22
2018,7,6,9,0,37.0,254.0,2.0,20.9,281.0,287.68,223.08
2018,7,6,9,15,20.0,196.0,2.0,21.4,210.5,212.07,163.52
2018,7,6,9,30,3.0,138.0,2.0,21.9,140.0,132.66,100.53
2018,7,6,9,45,4.0,158.5,2.05,22.35,161.5,153.41,116.6
2018,7,6,10,0,5.0,179.0,2.1,22.8,183.0,174.21,132.35
2018,7,6,10,15,14.5,214.0,2.1,23.25,226.5,217.51,165.55
2018,7,6,10,30,24.0,249.0,2.1,23.7,270.0,269.38,204.57
2018,7,6,10,45,67.5,339.5,2.15,24.2,401.5,404.6,305.25
2018,7,6,11,0,111.0,430.0,2.2,24.7,533.0,551.5,409.53
2018,7,6,11,15,209.5,418.0,2.3,24.95,616.0,635.42,470.21
2018,7,6,11,30,308.0,406.0,2.4,25.2,699.0,727.37,535.18
2018,7,6,11,45,401.5,381.0,2.45,25.45,766.0,796.49,583.18
2018,7,6,12,0,495.0,356.0,2.5,25.7,833.0,854.01,622.92
2018,7,6,12,15,662.0,253.5,2.6,25.8,891.5,902.27,660.1
2018,7,6,12,30,829.0,151.0,2.7,25.9,950.0,930.87,679.18
2018,7,6,12,45,872.0,123.5,2.85,26.05,958.0,923.67,675.13
2018,7,6,13,0,915.0,96.0,3.0,26.2,966.0,911.26,667.95
2018,7,6,13,15,912.5,96.0,3.05,26.15,952.0,880.67,648.52
2018,7,6,13,30,910.0,96.0,3.1,26.1,938.0,847.39,627.3
2018,7,6,13,45,811.0,152.5,3.2,26.05,890.0,789.84,589.57
2018,7,6,14,0,712.0,209.0,3.3,26.0,842.0,733.85,550.42
2018,7,6,14,15,773.0,166.5,3.4,25.85,833.5,705.69,532.66
2018,7,6,14,30,834.0,124.0,3.5,25.7,825.0,671.56,509.64
2018,7,6,14,45,855.5,106.0,3.55,25.55,799.5,628.91,478.58
2018,7,6,15,0,877.0,88.0,3.6,25.4,774.0,582.41,443.65
2018,7,6,15,15,804.5,113.5,3.6,25.4,718.0,519.07,394.12
2018,7,6,15,30,732.0,139.0,3.6,25.4,662.0,463.72,349.81
2018,7,6,15,45,625.0,169.0,3.7,24.9,596.0,400.08,299.92
2018,7,6,16,0,518.0,199.0,3.8,24.4,530.0,349.83,260.18
2018,7,6,16,15,601.0,154.5,3.75,24.1,510.5,305.63,221.13
2018,7,6,16,30,684.0,110.0,3.7,23.8,491.0,252.34,173.03
2018,7,6,16,45,715.5,90.5,3.65,23.5,456.0,205.1,130.75
2018,7,6,17,0,747.0,71.0,3.6,23.2,421.0,150.05,84.43
2018,7,6,17,15,689.5,73.5,3.5,22.8,367.5,103.06,54.41
2018,7,6,17,30,632.0,76.0,3.4,22.4,314.0,57.9,36.39
2018,7,6,17,45,564.0,72.5,3.3,22.0,261.5,48.98,37.0
2018,7,6,18,0,496.0,69.0,3.2,21.6,209.0,48.68,36.8
2018,7,6,18,15,489.5,57.5,3.1,21.2,172.5,41.71,30.66
2018,7,6,18,30,483.0,46.0,3.0,20.8,136.0,34.23,23.95
2018,7,6,18,45,392.0,38.0,2.95,20.4,97.0,29.31,19.25
2018,7,6,19,0,301.0,30.0,2.9,20.0,58.0,24.18,13.21
2018,7,6,19,15,181.5,19.5,2.85,19.8,33.5,16.23,0.0
2018,7,6,19,30,62.0,9.0,2.8,19.6,9.0,8.58,0.0
2018,7,6,19,45,31.0,4.5,2.75,19.35,4.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.7,18.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.65,18.25,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.6,17.95,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.6,17.65,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,7,4,45,42.0,4.5,2.6,15.15,5.0,0.0,0.0
2018,7,7,5,0,84.0,9.0,2.7,15.3,10.0,19.22,0.0
2018,7,7,5,15,227.5,19.5,2.75,15.65,38.0,66.73,0.0
2018,7,7,5,30,371.0,30.0,2.8,16.0,66.0,131.27,82.95
2018,7,7,5,45,463.0,37.0,2.85,16.35,108.0,187.67,135.49
2018,7,7,6,0,555.0,44.0,2.9,16.7,150.0,254.16,194.12
2018,7,7,6,15,613.5,48.5,2.85,17.25,197.5,312.63,246.34
2018,7,7,6,30,672.0,53.0,2.8,17.8,245.0,378.22,302.91
2018,7,7,6,45,711.5,57.0,2.8,18.35,295.5,438.68,353.76
2018,7,7,7,0,751.0,61.0,2.8,18.9,346.0,501.96,404.88
2018,7,7,7,15,779.5,63.5,2.85,19.45,396.5,559.21,449.69
2018,7,7,7,30,808.0,66.0,2.9,20.0,447.0,613.51,490.84
2018,7,7,7,45,829.0,68.0,2.95,20.55,496.5,666.32,528.0
2018,7,7,8,0,850.0,70.0,3.0,21.1,546.0,718.86,563.48
2018,7,7,8,15,866.0,72.5,3.05,21.55,593.5,767.48,595.62
2018,7,7,8,30,882.0,75.0,3.1,22.0,641.0,814.81,626.3
2018,7,7,8,45,894.5,76.5,3.15,22.45,685.0,856.45,652.54
2018,7,7,9,0,907.0,78.0,3.2,22.9,729.0,896.04,677.06
2018,7,7,9,15,915.5,79.5,3.25,23.2,767.5,929.7,697.69
2018,7,7,9,30,924.0,81.0,3.3,23.5,806.0,960.65,716.41
2018,7,7,9,45,930.0,82.0,3.35,23.85,839.0,985.76,731.03
2018,7,7,10,0,936.0,83.0,3.4,24.2,872.0,1007.72,743.58
2018,7,7,10,15,942.0,83.5,3.45,24.4,900.0,1025.86,754.1
2018,7,7,10,30,948.0,84.0,3.5,24.6,928.0,1040.62,762.5
2018,7,7,10,45,952.0,84.0,3.55,24.8,949.0,1049.33,767.08
2018,7,7,11,0,956.0,84.0,3.6,25.0,970.0,1054.47,769.48
2018,7,7,11,15,946.0,92.5,3.65,25.05,980.5,1050.79,766.74
2018,7,7,11,30,936.0,101.0,3.7,25.1,991.0,1043.34,761.74
2018,7,7,11,45,937.0,101.5,3.7,25.2,998.0,1035.13,755.87
2018,7,7,12,0,938.0,102.0,3.7,25.3,1005.0,1023.45,747.84
2018,7,7,12,15,911.0,119.0,3.75,25.35,996.0,997.58,731.1
2018,7,7,12,30,884.0,136.0,3.8,25.4,987.0,968.9,712.58
2018,7,7,12,45,719.5,235.5,3.85,25.4,924.5,901.7,668.27
2018,7,7,13,0,555.0,335.0,3.9,25.4,862.0,826.53,613.45
2018,7,7,13,15,525.0,347.0,4.0,25.4,839.5,790.48,588.73
2018,7,7,13,30,495.0,359.0,4.1,25.4,817.0,754.31,563.4
2018,7,7,13,45,515.5,340.0,4.15,25.35,807.0,730.41,547.74
2018,7,7,14,0,536.0,321.0,4.2,25.3,797.0,703.85,529.84
2018,7,7,14,15,441.5,339.5,4.3,25.15,723.5,626.1,473.21
2018,7,7,14,30,347.0,358.0,4.4,25.0,650.0,555.75,421.25
2018,7,7,14,45,400.0,321.0,4.45,24.8,644.0,534.71,407.21
2018,7,7,15,0,453.0,284.0,4.5,24.6,638.0,509.25,388.88
2018,7,7,15,15,634.5,197.5,4.5,24.6,666.0,502.15,383.57
2018,7,7,15,30,816.0,111.0,4.5,24.6,694.0,478.57,363.37
2018,7,7,15,45,828.0,97.0,4.6,24.05,657.0,429.59,322.8
2018,7,7,16,0,840.0,83.0,4.7,23.5,620.0,375.13,276.45
2018,7,7,16,15,829.0,79.0,4.7,23.15,575.0,320.08,228.32
2018,7,7,16,30,818.0,75.0,4.7,22.8,530.0,265.61,180.15
2018,7,7,16,45,798.5,72.0,4.7,22.45,481.5,205.43,128.48
2018,7,7,17,0,779.0,69.0,4.7,22.1,433.0,152.66,85.67
2018,7,7,17,15,746.0,65.5,4.65,21.65,381.5,100.72,50.77
2018,7,7,17,30,713.0,62.0,4.6,21.2,330.0,52.72,31.56
2018,7,7,17,45,673.5,57.5,4.5,20.75,280.5,41.64,30.8
2018,7,7,18,0,634.0,53.0,4.4,20.3,231.0,39.71,29.16
2018,7,7,18,15,580.0,48.5,4.3,19.8,186.5,34.45,24.52
2018,7,7,18,30,526.0,44.0,4.2,19.3,142.0,32.61,22.69
2018,7,7,18,45,434.5,37.0,4.05,18.75,102.0,28.48,18.68
2018,7,7,19,0,343.0,30.0,3.9,18.2,62.0,24.25,13.32
2018,7,7,19,15,208.5,19.5,3.9,17.9,35.5,16.28,0.0
2018,7,7,19,30,74.0,9.0,3.9,17.6,9.0,8.58,0.0
2018,7,7,19,45,37.0,4.5,3.85,17.25,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.75,16.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,8,4,45,39.5,4.5,3.1,13.75,5.0,0.0,0.0
2018,7,8,5,0,79.0,9.0,3.2,13.9,10.0,18.52,0.0
2018,7,8,5,15,216.5,19.5,3.2,14.3,37.0,64.29,0.0
2018,7,8,5,30,354.0,30.0,3.2,14.7,64.0,126.89,79.96
2018,7,8,5,45,444.0,37.5,3.25,15.05,105.0,182.24,132.16
2018,7,8,6,0,534.0,45.0,3.3,15.4,146.0,247.5,190.08
2018,7,8,6,15,592.5,50.0,3.35,16.0,193.0,306.72,243.21
2018,7,8,6,30,651.0,55.0,3.4,16.6,240.0,370.31,298.68
2018,7,8,6,45,690.0,58.5,3.4,17.15,289.0,428.91,348.59
2018,7,8,7,0,729.0,62.0,3.4,17.7,338.0,490.27,398.88
2018,7,8,7,15,757.5,65.5,3.4,18.2,388.5,547.66,444.34
2018,7,8,7,30,786.0,69.0,3.4,18.7,439.0,606.13,489.04
2018,7,8,7,45,806.5,72.0,3.45,19.25,488.0,654.76,523.94
2018,7,8,8,0,827.0,75.0,3.5,19.8,537.0,707.16,559.93
2018,7,8,8,15,843.5,77.0,3.5,20.3,583.5,754.69,591.51
2018,7,8,8,30,860.0,79.0,3.5,20.8,630.0,801.05,621.65
2018,7,8,8,45,872.0,81.0,3.5,21.25,673.5,842.1,647.65
2018,7,8,9,0,884.0,83.0,3.5,21.7,717.0,881.14,671.9
2018,7,8,9,15,892.0,85.0,3.55,22.1,755.0,914.28,692.22
2018,7,8,9,30,900.0,87.0,3.6,22.5,793.0,944.76,710.62
2018,7,8,9,45,904.0,91.0,3.65,22.9,826.0,970.75,725.91
2018,7,8,10,0,908.0,95.0,3.7,23.3,859.0,993.55,739.05
2018,7,8,10,15,914.5,95.5,3.7,23.6,887.0,1011.74,749.09
2018,7,8,10,30,921.0,96.0,3.7,23.9,915.0,1026.65,757.04
2018,7,8,10,45,927.5,95.5,3.75,24.15,937.5,1037.1,762.64
2018,7,8,11,0,934.0,95.0,3.8,24.4,960.0,1044.1,766.11
2018,7,8,11,15,937.5,95.5,3.85,24.5,975.0,1045.57,766.55
2018,7,8,11,30,941.0,96.0,3.9,24.6,990.0,1043.47,764.81
2018,7,8,11,45,943.5,95.5,3.9,24.75,998.0,1035.78,759.05
2018,7,8,12,0,946.0,95.0,3.9,24.9,1006.0,1024.58,751.14
2018,7,8,12,15,945.0,96.0,3.95,24.9,1005.5,1008.03,740.6
2018,7,8,12,30,944.0,97.0,4.0,24.9,1005.0,988.17,727.95
2018,7,8,12,45,941.0,97.0,4.05,24.9,996.5,962.3,711.32
2018,7,8,13,0,938.0,97.0,4.1,24.9,988.0,933.45,692.68
2018,7,8,13,15,935.5,96.5,4.15,24.9,973.5,901.68,672.0
2018,7,8,13,30,933.0,96.0,4.2,24.9,959.0,867.16,649.34
2018,7,8,13,45,929.0,95.5,4.25,24.85,937.5,828.84,624.02
2018,7,8,14,0,925.0,95.0,4.3,24.8,916.0,788.18,596.84
2018,7,8,14,15,919.5,93.5,4.3,24.7,888.0,743.36,566.4
2018,7,8,14,30,914.0,92.0,4.3,24.6,860.0,696.71,533.37
2018,7,8,14,45,906.5,90.5,4.35,24.45,826.0,647.19,496.45
2018,7,8,15,0,899.0,89.0,4.4,24.3,792.0,596.45,457.59
2018,7,8,15,15,889.0,87.0,4.4,24.3,752.5,542.97,415.21
2018,7,8,15,30,879.0,85.0,4.4,24.3,713.0,488.97,371.21
2018,7,8,15,45,866.5,83.0,4.4,23.85,669.5,433.67,325.54
2018,7,8,16,0,854.0,81.0,4.4,23.4,626.0,378.6,278.65
2018,7,8,16,15,837.5,78.5,4.45,23.05,579.0,322.36,229.78
2018,7,8,16,30,821.0,76.0,4.5,22.7,532.0,267.27,181.32
2018,7,8,16,45,800.0,73.0,4.5,22.35,483.0,206.59,129.34
2018,7,8,17,0,779.0,70.0,4.5,22.0,434.0,153.49,86.35
2018,7,8,17,15,750.0,66.5,4.5,21.5,384.0,101.79,51.54
2018,7,8,17,30,721.0,63.0,4.5,21.0,334.0,53.58,32.28
2018,7,8,17,45,681.0,59.0,4.45,20.5,284.5,42.92,31.96
2018,7,8,18,0,641.0,55.0,4.4,20.0,235.0,41.48,30.76
2018,7,8,18,15,581.5,49.5,4.3,19.4,188.0,35.29,25.29
2018,7,8,18,30,522.0,44.0,4.2,18.8,141.0,32.63,22.76
2018,7,8,18,45,429.5,37.0,4.15,18.2,101.0,28.51,18.74
2018,7,8,19,0,337.0,30.0,4.1,17.6,61.0,24.29,13.31
2018,7,8,19,15,204.5,19.5,4.05,17.25,35.0,16.33,0.0
2018,7,8,19,30,72.0,9.0,4.0,16.9,9.0,8.58,0.0
2018,7,8,19,45,36.0,4.5,3.95,16.55,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,9,4,45,37.5,4.0,3.15,13.65,4.5,0.0,0.0
2018,7,9,5,0,75.0,8.0,3.2,13.8,9.0,16.99,0.0
2018,7,9,5,15,209.5,19.0,3.25,14.25,35.5,62.11,0.0
2018,7,9,5,30,344.0,30.0,3.3,14.7,62.0,124.18,77.51
2018,7,9,5,45,436.5,37.0,3.3,15.1,102.5,179.1,129.61
2018,7,9,6,0,529.0,44.0,3.3,15.5,143.0,244.17,187.24
2018,7,9,6,15,588.5,49.0,3.3,16.05,190.0,303.46,240.43
2018,7,9,6,30,648.0,54.0,3.3,16.6,237.0,367.31,296.13
2018,7,9,6,45,688.0,58.5,3.25,17.2,287.0,427.38,347.07
2018,7,9,7,0,728.0,63.0,3.2,17.8,337.0,490.37,398.37
2018,7,9,7,15,757.0,65.5,3.2,18.45,387.0,546.89,442.84
2018,7,9,7,30,786.0,68.0,3.2,19.1,437.0,604.52,486.54
2018,7,9,7,45,807.0,71.0,3.2,19.75,486.0,653.55,521.23
2018,7,9,8,0,828.0,74.0,3.2,20.4,535.0,706.38,556.95
2018,7,9,8,15,843.5,75.5,3.1,21.05,581.0,752.64,586.57
2018,7,9,8,30,859.0,77.0,3.0,21.7,627.0,797.66,614.59
2018,7,9,8,45,871.0,79.5,2.95,22.4,670.5,839.31,639.77
2018,7,9,9,0,883.0,82.0,2.9,23.1,714.0,878.95,663.08
2018,7,9,9,15,892.0,84.0,2.85,23.65,752.5,913.03,682.61
2018,7,9,9,30,901.0,86.0,2.8,24.2,791.0,944.5,700.14
2018,7,9,9,45,905.5,88.5,2.75,24.8,823.5,969.4,713.0
2018,7,9,10,0,910.0,91.0,2.7,25.4,856.0,991.16,723.73
2018,7,9,10,15,915.5,92.0,2.7,25.85,883.5,1009.01,732.8
2018,7,9,10,30,921.0,93.0,2.7,26.3,911.0,1023.54,739.8
2018,7,9,10,45,924.5,94.5,2.75,26.7,932.5,1033.17,744.37
2018,7,9,11,0,928.0,96.0,2.8,27.1,954.0,1039.29,746.84
2018,7,9,11,15,931.5,96.0,2.9,27.35,969.0,1040.28,747.09
2018,7,9,11,30,935.0,96.0,3.0,27.6,984.0,1037.72,745.21
2018,7,9,11,45,936.5,96.5,3.1,27.85,991.5,1030.14,740.24
2018,7,9,12,0,938.0,97.0,3.2,28.1,999.0,1019.06,733.14
2018,7,9,12,15,937.5,97.5,3.3,28.1,999.0,1002.62,723.38
2018,7,9,12,30,937.0,98.0,3.4,28.1,999.0,982.9,711.53
2018,7,9,12,45,934.5,98.5,3.55,28.15,991.5,958.14,696.56
2018,7,9,13,0,932.0,99.0,3.7,28.2,984.0,930.37,679.51
2018,7,9,13,15,929.5,98.5,3.8,28.1,969.5,898.78,659.88
2018,7,9,13,30,927.0,98.0,3.9,28.0,955.0,864.44,638.25
2018,7,9,13,45,923.5,96.5,4.0,27.9,933.5,825.77,613.45
2018,7,9,14,0,920.0,95.0,4.1,27.8,912.0,784.75,586.75
2018,7,9,14,15,914.5,94.0,4.2,27.65,884.0,740.59,557.63
2018,7,9,14,30,909.0,93.0,4.3,27.5,856.0,694.6,525.83
2018,7,9,14,45,903.0,91.0,4.4,27.35,823.0,645.76,489.96
2018,7,9,15,0,897.0,89.0,4.5,27.2,790.0,595.57,452.06
2018,7,9,15,15,887.0,87.5,4.5,27.2,751.0,542.6,410.47
2018,7,9,15,30,877.0,86.0,4.5,27.2,712.0,489.11,367.3
2018,7,9,15,45,865.0,83.5,4.6,26.7,668.5,433.65,322.23
2018,7,9,16,0,853.0,81.0,4.7,26.2,625.0,378.37,275.81
2018,7,9,16,15,837.5,78.0,4.75,25.8,578.0,322.03,227.31
2018,7,9,16,30,822.0,75.0,4.8,25.4,531.0,266.73,179.11
2018,7,9,16,45,802.0,71.5,4.8,25.05,482.0,211.43,131.79
2018,7,9,17,0,782.0,68.0,4.8,24.7,433.0,152.24,84.32
2018,7,9,17,15,752.5,64.5,4.75,24.1,382.5,100.3,49.72
2018,7,9,17,30,723.0,61.0,4.7,23.5,332.0,51.91,30.63
2018,7,9,17,45,683.5,57.0,4.6,22.95,282.5,41.31,30.22
2018,7,9,18,0,644.0,53.0,4.5,22.4,233.0,39.79,28.96
2018,7,9,18,15,584.0,48.0,4.35,21.8,186.5,34.11,23.99
2018,7,9,18,30,524.0,43.0,4.2,21.2,140.0,31.81,21.79
2018,7,9,18,45,432.0,36.0,4.05,20.6,100.0,27.65,17.78
2018,7,9,19,0,340.0,29.0,3.9,20.0,60.0,23.37,12.34
2018,7,9,19,15,207.0,19.0,3.85,19.65,34.5,15.87,0.0
2018,7,9,19,30,74.0,9.0,3.8,19.3,9.0,8.58,0.0
2018,7,9,19,45,37.0,4.5,3.75,19.0,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.65,18.55,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.5,18.25,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.35,17.95,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.75,16.9,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.75,16.65,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,10,4,45,43.5,4.5,2.55,14.3,5.0,0.0,0.0
2018,7,10,5,0,87.0,9.0,2.7,14.5,10.0,19.36,0.0
2018,7,10,5,15,233.0,19.0,2.75,14.9,37.0,65.82,0.0
2018,7,10,5,30,379.0,29.0,2.8,15.3,64.0,131.04,80.45
2018,7,10,5,45,470.0,35.5,2.9,15.7,105.0,186.78,134.28
2018,7,10,6,0,561.0,42.0,3.0,16.1,146.0,250.89,191.36
2018,7,10,6,15,619.5,46.5,3.0,16.7,194.0,311.24,245.43
2018,7,10,6,30,678.0,51.0,3.0,17.3,242.0,377.07,302.57
2018,7,10,6,45,717.5,55.0,2.95,17.9,292.5,437.85,353.86
2018,7,10,7,0,757.0,59.0,2.9,18.5,343.0,501.46,405.35
2018,7,10,7,15,785.5,61.5,2.9,19.25,394.0,559.07,450.16
2018,7,10,7,30,814.0,64.0,2.9,20.0,445.0,613.74,491.16
2018,7,10,7,45,835.5,66.5,2.9,20.8,495.0,667.87,528.59
2018,7,10,8,0,857.0,69.0,2.9,21.6,545.0,721.77,564.19
2018,7,10,8,15,873.0,71.0,2.85,22.15,593.0,770.23,595.29
2018,7,10,8,30,889.0,73.0,2.8,22.7,641.0,817.4,624.78
2018,7,10,8,45,900.5,75.5,2.8,23.3,685.0,859.72,650.53
2018,7,10,9,0,912.0,78.0,2.8,23.9,729.0,899.91,674.42
2018,7,10,9,15,919.0,80.5,2.8,24.35,768.0,933.62,694.02
2018,7,10,9,30,926.0,83.0,2.8,24.8,807.0,964.5,711.6
2018,7,10,9,45,928.5,87.0,2.85,25.25,840.0,989.75,725.79
2018,7,10,10,0,931.0,91.0,2.9,25.7,873.0,1011.65,737.82
2018,7,10,10,15,936.0,92.0,3.0,25.95,900.5,1029.34,748.2
2018,7,10,10,30,941.0,93.0,3.1,26.2,928.0,1043.62,756.47
2018,7,10,10,45,945.0,93.5,3.15,26.5,949.5,1052.85,761.04
2018,7,10,11,0,949.0,94.0,3.2,26.8,971.0,1058.52,763.46
2018,7,10,11,15,951.5,94.5,3.35,26.85,985.5,1059.05,764.33
2018,7,10,11,30,954.0,95.0,3.5,26.9,1000.0,1055.95,762.99
2018,7,10,11,45,955.0,95.5,3.6,27.0,1007.5,1047.73,757.9
2018,7,10,12,0,956.0,96.0,3.7,27.1,1015.0,1035.97,750.63
2018,7,10,12,15,956.0,96.0,3.85,27.0,1015.0,1019.25,741.14
2018,7,10,12,30,956.0,96.0,4.0,26.9,1015.0,999.17,729.43
2018,7,10,12,45,953.5,96.5,4.1,26.8,1007.0,973.99,714.01
2018,7,10,13,0,951.0,97.0,4.2,26.7,999.0,945.74,696.49
2018,7,10,13,15,948.5,96.5,4.3,26.5,984.5,913.58,676.51
2018,7,10,13,30,946.0,96.0,4.4,26.3,970.0,878.62,654.44
2018,7,10,13,45,941.0,95.5,4.5,26.1,947.5,839.02,628.9
2018,7,10,14,0,936.0,95.0,4.6,25.9,925.0,797.11,601.77
2018,7,10,14,15,930.0,94.0,4.65,25.6,896.5,751.91,571.88
2018,7,10,14,30,924.0,93.0,4.7,25.3,868.0,704.87,539.3
2018,7,10,14,45,916.5,91.0,4.75,25.0,833.5,654.38,502.03
2018,7,10,15,0,909.0,89.0,4.8,24.7,799.0,602.64,462.71
2018,7,10,15,15,898.5,88.0,4.8,24.7,759.5,549.22,420.22
2018,7,10,15,30,888.0,87.0,4.8,24.7,720.0,495.29,376.13
2018,7,10,15,45,876.0,84.5,4.8,23.95,676.5,439.19,330.14
2018,7,10,16,0,864.0,82.0,4.8,23.2,633.0,383.26,282.75
2018,7,10,16,15,848.0,79.5,4.8,22.75,585.5,326.51,233.3
2018,7,10,16,30,832.0,77.0,4.8,22.3,538.0,270.84,184.21
2018,7,10,16,45,811.0,74.0,4.8,21.85,488.5,209.47,131.54
2018,7,10,17,0,790.0,71.0,4.8,21.4,439.0,155.64,87.88
2018,7,10,17,15,760.5,67.5,4.75,20.9,388.0,103.18,52.51
2018,7,10,17,30,731.0,64.0,4.7,20.4,337.0,54.27,33.07
2018,7,10,17,45,690.5,60.0,4.65,19.85,287.0,43.84,32.85
2018,7,10,18,0,650.0,56.0,4.6,19.3,237.0,42.45,31.69
2018,7,10,18,15,588.5,50.5,4.45,18.8,189.5,36.19,26.14
2018,7,10,18,30,527.0,45.0,4.3,18.3,142.0,33.58,23.62
2018,7,10,18,45,431.5,37.5,4.2,17.75,101.0,29.06,19.22
2018,7,10,19,0,336.0,30.0,4.1,17.2,60.0,24.4,13.21
2018,7,10,19,15,203.0,19.5,4.05,16.9,34.5,16.43,0.0
2018,7,10,19,30,70.0,9.0,4.0,16.6,9.0,8.58,0.0
2018,7,10,19,45,35.0,4.5,3.95,16.25,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,11,4,45,36.5,4.5,2.0,13.65,4.5,0.0,0.0
