Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,5,0,73.0,9.0,2.0,13.9,9.0,17.55,0.0
2018,7,11,5,15,208.0,19.5,2.0,14.35,35.0,61.34,0.0
2018,7,11,5,30,343.0,30.0,2.0,14.8,61.0,123.24,74.98
2018,7,11,5,45,440.5,36.5,1.95,15.25,101.5,178.92,128.52
2018,7,11,6,0,538.0,43.0,1.9,15.7,142.0,245.23,186.72
2018,7,11,6,15,370.5,45.5,1.8,16.15,123.5,211.09,166.62
2018,7,11,6,30,203.0,48.0,1.7,16.6,105.0,153.38,122.98
2018,7,11,6,45,102.0,69.5,1.65,17.05,98.0,124.41,99.72
2018,7,11,7,0,1.0,91.0,1.6,17.5,91.0,86.4,67.02
2018,7,11,7,15,5.0,120.5,1.55,18.05,122.5,118.02,92.91
2018,7,11,7,30,9.0,150.0,1.5,18.6,154.0,150.17,118.6
2018,7,11,7,45,13.5,171.5,1.5,19.1,178.5,174.81,137.83
2018,7,11,8,0,18.0,193.0,1.5,19.6,203.0,199.81,157.03
2018,7,11,8,15,25.0,217.5,1.5,20.1,232.5,230.15,180.19
2018,7,11,8,30,32.0,242.0,1.5,20.6,262.0,271.05,211.04
2018,7,11,8,45,55.5,275.5,1.55,21.1,313.5,327.0,253.31
2018,7,11,9,0,79.0,309.0,1.6,21.6,365.0,384.23,295.53
2018,7,11,9,15,143.5,335.0,1.65,22.05,444.0,483.85,369.09
2018,7,11,9,30,208.0,361.0,1.7,22.5,523.0,574.29,433.65
2018,7,11,9,45,367.0,320.5,1.75,23.0,622.0,698.1,522.84
2018,7,11,10,0,526.0,280.0,1.8,23.5,721.0,827.45,611.95
2018,7,11,10,15,597.0,259.5,1.85,23.85,776.0,885.09,649.41
2018,7,11,10,30,668.0,239.0,1.9,24.2,831.0,939.26,684.39
2018,7,11,10,45,769.0,189.0,1.95,24.55,886.5,984.44,711.79
2018,7,11,11,0,870.0,139.0,2.0,24.9,942.0,1025.47,736.37
2018,7,11,11,15,907.0,119.0,2.05,25.15,968.0,1039.72,744.28
2018,7,11,11,30,944.0,99.0,2.1,25.4,994.0,1050.3,750.27
2018,7,11,11,45,945.5,99.0,2.15,25.6,1001.5,1042.15,744.78
2018,7,11,12,0,947.0,99.0,2.2,25.8,1009.0,1030.47,737.36
2018,7,11,12,15,947.5,98.5,2.25,25.9,1009.0,1013.87,727.22
2018,7,11,12,30,948.0,98.0,2.3,26.0,1009.0,993.92,715.02
2018,7,11,12,45,947.0,98.0,2.4,26.1,1002.0,969.8,700.66
2018,7,11,13,0,946.0,98.0,2.5,26.2,995.0,942.57,684.2
2018,7,11,13,15,943.5,97.0,2.55,26.15,980.0,910.08,664.15
2018,7,11,13,30,941.0,96.0,2.6,26.1,965.0,874.8,642.13
2018,7,11,13,45,936.5,95.5,2.65,26.0,943.0,835.76,617.5
2018,7,11,14,0,932.0,95.0,2.7,25.9,921.0,794.39,591.01
2018,7,11,14,15,926.0,94.0,2.75,25.7,893.0,749.34,561.85
2018,7,11,14,30,920.0,93.0,2.8,25.5,865.0,702.45,530.07
2018,7,11,14,45,911.5,92.0,2.85,25.3,830.5,652.41,493.85
2018,7,11,15,0,903.0,91.0,2.9,25.1,796.0,601.2,455.67
2018,7,11,15,15,892.5,89.5,2.9,25.1,756.5,547.59,414.02
2018,7,11,15,30,882.0,88.0,2.9,25.1,717.0,493.49,370.73
2018,7,11,15,45,868.0,86.0,2.95,24.35,672.5,437.26,325.61
2018,7,11,16,0,854.0,84.0,3.0,23.6,628.0,381.42,279.17
2018,7,11,16,15,835.5,82.5,3.0,23.15,580.5,325.25,230.93
2018,7,11,16,30,817.0,81.0,3.0,22.7,533.0,265.11,179.08
2018,7,11,16,45,792.5,78.5,2.95,22.2,483.0,209.64,131.75
2018,7,11,17,0,768.0,76.0,2.9,21.7,433.0,156.76,89.39
2018,7,11,17,15,736.5,72.0,2.85,21.15,382.0,104.94,54.73
2018,7,11,17,30,705.0,68.0,2.8,20.6,331.0,56.95,35.64
2018,7,11,17,45,660.0,64.0,2.75,20.05,281.0,42.88,32.0
2018,7,11,18,0,615.0,60.0,2.7,19.5,231.0,41.83,31.14
2018,7,11,18,15,550.0,54.0,2.55,19.0,184.0,39.06,28.64
2018,7,11,18,30,485.0,48.0,2.4,18.5,137.0,36.2,25.89
2018,7,11,18,45,385.5,39.5,2.3,17.95,97.0,30.91,20.78
2018,7,11,19,0,286.0,31.0,2.2,17.4,57.0,25.42,13.86
2018,7,11,19,15,170.0,19.5,2.2,17.1,32.5,16.48,0.0
2018,7,11,19,30,54.0,8.0,2.2,16.8,8.0,7.63,0.0
2018,7,11,19,45,27.0,4.0,2.15,16.55,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,12,4,45,21.0,3.5,1.45,14.3,3.5,0.0,0.0
2018,7,12,5,0,42.0,7.0,1.5,14.5,7.0,11.8,0.0
2018,7,12,5,15,100.0,16.5,1.55,14.95,23.5,38.54,0.0
2018,7,12,5,30,158.0,26.0,1.6,15.4,40.0,74.36,44.06
2018,7,12,5,45,137.0,29.0,1.65,15.85,46.5,79.36,55.89
2018,7,12,6,0,116.0,32.0,1.7,16.3,53.0,82.57,61.44
2018,7,12,6,15,58.0,43.5,1.7,16.75,54.0,68.63,51.83
2018,7,12,6,30,0.0,55.0,1.7,17.2,55.0,51.13,37.68
2018,7,12,6,45,0.5,75.5,1.7,17.7,75.5,71.15,54.44
2018,7,12,7,0,1.0,96.0,1.7,18.2,96.0,91.47,71.12
2018,7,12,7,15,7.0,127.5,1.75,18.65,130.5,126.45,99.66
2018,7,12,7,30,13.0,159.0,1.8,19.1,165.0,162.15,128.23
2018,7,12,7,45,12.0,170.5,1.8,19.55,176.5,172.79,136.03
2018,7,12,8,0,11.0,182.0,1.8,20.0,188.0,183.37,143.73
2018,7,12,8,15,13.5,199.0,1.85,20.5,207.0,202.23,157.97
2018,7,12,8,30,16.0,216.0,1.9,21.0,226.0,221.24,172.13
2018,7,12,8,45,31.5,251.5,2.0,21.5,273.0,280.73,217.76
2018,7,12,9,0,47.0,287.0,2.1,22.0,320.0,332.24,256.27
2018,7,12,9,15,124.5,313.5,2.1,22.35,409.0,443.34,340.39
2018,7,12,9,30,202.0,340.0,2.1,22.7,498.0,546.13,415.44
2018,7,12,9,45,311.0,333.5,2.15,23.05,588.5,658.59,496.31
2018,7,12,10,0,420.0,327.0,2.2,23.4,679.0,773.44,576.02
2018,7,12,10,15,390.5,353.0,2.2,23.6,689.0,775.23,573.87
2018,7,12,10,30,361.0,379.0,2.2,23.8,699.0,764.12,564.27
2018,7,12,10,45,331.5,405.0,2.25,24.0,704.5,761.61,560.77
2018,7,12,11,0,302.0,431.0,2.3,24.2,710.0,756.94,555.8
2018,7,12,11,15,327.5,428.5,2.35,24.3,735.0,776.4,569.4
2018,7,12,11,30,353.0,426.0,2.4,24.4,760.0,794.21,581.69
2018,7,12,11,45,357.5,426.0,2.45,24.5,767.0,791.8,579.89
2018,7,12,12,0,362.0,426.0,2.5,24.6,774.0,787.67,577.15
2018,7,12,12,15,398.0,414.5,2.55,24.75,797.0,800.77,586.86
2018,7,12,12,30,434.0,403.0,2.6,24.9,820.0,816.41,598.0
2018,7,12,12,45,454.5,393.5,2.65,25.0,827.0,810.89,594.8
2018,7,12,13,0,475.0,384.0,2.7,25.1,834.0,802.85,590.04
2018,7,12,13,15,474.0,375.5,2.75,25.0,818.5,774.58,571.61
2018,7,12,13,30,473.0,367.0,2.8,24.9,803.0,745.02,552.21
2018,7,12,13,45,581.0,288.0,2.85,24.85,811.5,735.62,549.51
2018,7,12,14,0,689.0,209.0,2.9,24.8,820.0,718.55,540.83
2018,7,12,14,15,742.5,171.5,2.9,24.5,810.5,690.42,522.56
2018,7,12,14,30,796.0,134.0,2.9,24.2,801.0,656.76,499.69
2018,7,12,14,45,786.5,131.5,2.9,23.85,768.0,609.4,465.06
2018,7,12,15,0,777.0,129.0,2.9,23.5,735.0,561.3,428.98
2018,7,12,15,15,764.5,126.0,2.9,23.5,697.0,510.68,389.42
2018,7,12,15,30,752.0,123.0,2.9,23.5,659.0,460.08,348.79
2018,7,12,15,45,737.0,120.0,2.75,22.75,617.5,408.69,307.11
2018,7,12,16,0,722.0,117.0,2.6,22.0,576.0,358.05,264.82
2018,7,12,16,15,703.5,112.5,2.55,21.6,531.5,302.07,217.33
2018,7,12,16,30,685.0,108.0,2.5,21.2,487.0,251.26,173.4
2018,7,12,16,45,661.0,103.0,2.5,20.85,440.5,200.81,130.59
2018,7,12,17,0,637.0,98.0,2.5,20.5,394.0,152.99,92.36
2018,7,12,17,15,604.5,92.0,2.45,20.1,346.5,106.57,61.05
2018,7,12,17,30,572.0,86.0,2.4,19.7,299.0,64.11,43.05
2018,7,12,17,45,529.5,78.5,2.4,19.35,252.5,53.91,41.74
2018,7,12,18,0,487.0,71.0,2.4,19.0,206.0,50.62,38.9
2018,7,12,18,15,389.5,64.5,2.35,18.75,158.5,47.54,36.07
2018,7,12,18,30,292.0,58.0,2.3,18.5,111.0,43.73,32.39
2018,7,12,18,45,159.5,43.0,2.3,18.2,70.5,34.96,24.17
2018,7,12,19,0,27.0,28.0,2.3,17.9,30.0,25.11,13.43
2018,7,12,19,15,13.5,15.5,2.25,17.85,16.5,14.77,0.0
2018,7,12,19,30,0.0,3.0,2.2,17.8,3.0,2.86,0.0
2018,7,12,19,45,0.0,1.5,2.15,17.7,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.0,1.6,15.9,1.0,0.0,0.0
2018,7,13,5,0,0.0,2.0,1.6,16.0,2.0,1.91,0.0
2018,7,13,5,15,0.0,9.0,1.65,16.35,9.0,8.58,0.0
2018,7,13,5,30,0.0,16.0,1.7,16.7,16.0,14.84,5.08
2018,7,13,5,45,3.5,27.5,1.7,17.05,28.0,26.53,16.02
2018,7,13,6,0,7.0,39.0,1.7,17.4,40.0,38.64,26.55
2018,7,13,6,15,13.0,58.5,1.7,17.75,61.5,60.38,45.07
2018,7,13,6,30,19.0,78.0,1.7,18.1,83.0,86.19,66.86
2018,7,13,6,45,15.5,80.5,1.7,18.5,85.0,83.81,64.9
2018,7,13,7,0,12.0,83.0,1.7,18.9,87.0,84.58,65.39
2018,7,13,7,15,7.5,72.5,1.75,19.3,75.0,72.02,54.7
2018,7,13,7,30,3.0,62.0,1.8,19.7,63.0,59.63,44.13
2018,7,13,7,45,1.5,76.0,1.85,20.1,76.5,71.8,53.89
2018,7,13,8,0,0.0,90.0,1.9,20.5,90.0,83.87,63.4
2018,7,13,8,15,1.5,117.0,1.95,20.85,118.0,111.09,85.13
2018,7,13,8,30,3.0,144.0,2.0,21.2,146.0,138.59,106.75
2018,7,13,8,45,13.5,177.0,2.05,21.6,186.5,179.93,139.27
2018,7,13,9,0,24.0,210.0,2.1,22.0,227.0,230.34,178.21
2018,7,13,9,15,42.5,264.5,2.15,22.35,296.5,304.31,234.56
2018,7,13,9,30,61.0,319.0,2.2,22.7,366.0,379.37,290.21
2018,7,13,9,45,106.0,352.5,2.2,23.05,439.0,470.46,357.09
2018,7,13,10,0,151.0,386.0,2.2,23.4,512.0,550.29,414.04
2018,7,13,10,15,226.5,385.5,2.25,23.7,582.0,636.83,475.87
2018,7,13,10,30,302.0,385.0,2.3,24.0,652.0,711.75,528.34
2018,7,13,10,45,509.5,295.0,2.3,24.35,759.0,837.33,618.07
2018,7,13,11,0,717.0,205.0,2.3,24.7,866.0,955.15,696.77
2018,7,13,11,15,700.5,214.0,2.35,24.85,868.5,944.61,688.34
2018,7,13,11,30,684.0,223.0,2.4,25.0,871.0,931.1,679.32
2018,7,13,11,45,755.0,184.5,2.4,25.2,904.5,947.86,689.58
2018,7,13,12,0,826.0,146.0,2.4,25.4,938.0,958.72,695.77
2018,7,13,12,15,831.0,142.5,2.45,25.5,939.5,945.12,686.98
2018,7,13,12,30,836.0,139.0,2.5,25.6,941.0,928.49,676.49
2018,7,13,12,45,845.5,131.0,2.5,25.7,937.0,908.74,663.6
2018,7,13,13,0,855.0,123.0,2.5,25.8,933.0,885.79,648.65
2018,7,13,13,15,852.5,122.0,2.55,25.8,919.0,855.82,629.68
2018,7,13,13,30,850.0,121.0,2.6,25.8,905.0,823.36,608.96
2018,7,13,13,45,846.5,119.5,2.6,25.8,884.5,787.27,585.3
2018,7,13,14,0,843.0,118.0,2.6,25.8,864.0,749.03,560.0
2018,7,13,14,15,837.0,116.5,2.65,25.75,837.5,707.02,532.23
2018,7,13,14,30,831.0,115.0,2.7,25.7,811.0,663.41,501.2
2018,7,13,14,45,823.5,112.0,2.7,25.65,778.0,616.12,466.42
2018,7,13,15,0,816.0,109.0,2.7,25.6,745.0,567.77,429.95
2018,7,13,15,15,804.0,107.5,2.7,25.6,707.0,517.55,390.95
2018,7,13,15,30,792.0,106.0,2.7,25.6,669.0,463.86,348.34
2018,7,13,15,45,778.0,103.0,2.8,25.25,627.0,410.82,305.56
2018,7,13,16,0,764.0,100.0,2.9,24.9,585.0,358.35,261.84
2018,7,13,16,15,745.5,96.5,2.95,24.6,540.0,304.9,216.31
2018,7,13,16,30,727.0,93.0,3.0,24.3,495.0,252.98,171.54
2018,7,13,16,45,702.5,89.0,3.05,23.95,447.5,201.28,127.89
2018,7,13,17,0,678.0,85.0,3.1,23.6,400.0,147.92,85.52
2018,7,13,17,15,645.5,80.5,3.15,23.1,352.0,100.38,53.93
2018,7,13,17,30,613.0,76.0,3.2,22.6,304.0,56.73,36.31
2018,7,13,17,45,567.5,71.0,3.25,22.05,257.0,48.09,36.23
2018,7,13,18,0,522.0,66.0,3.3,21.5,210.0,46.58,34.98
2018,7,13,18,15,458.5,58.5,3.25,20.95,166.0,42.82,31.63
2018,7,13,18,30,395.0,51.0,3.2,20.4,122.0,38.89,27.94
2018,7,13,18,45,304.5,40.5,3.2,19.85,85.5,31.9,21.37
2018,7,13,19,0,214.0,30.0,3.2,19.3,49.0,23.53,11.96
2018,7,13,19,15,125.0,18.5,3.15,19.0,28.0,17.63,0.0
2018,7,13,19,30,36.0,7.0,3.1,18.7,7.0,6.67,0.0
2018,7,13,19,45,18.0,3.5,3.1,18.35,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.05,17.85,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.0,17.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.95,17.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,16.55,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.75,15.45,3.5,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.8,15.5,7.0,6.67,0.0
2018,7,14,5,15,136.0,18.5,2.8,15.8,28.5,41.17,0.0
2018,7,14,5,30,232.0,30.0,2.8,16.1,50.0,95.9,55.21
2018,7,14,5,45,326.0,39.0,2.85,16.4,86.5,147.57,105.46
2018,7,14,6,0,420.0,48.0,2.9,16.7,123.0,208.99,159.05
2018,7,14,6,15,308.5,66.0,2.9,17.15,130.5,205.88,162.54
2018,7,14,6,30,197.0,84.0,2.9,17.6,138.0,185.09,148.6
2018,7,14,6,45,153.5,112.5,2.9,18.0,160.0,198.3,160.38
2018,7,14,7,0,110.0,141.0,2.9,18.4,182.0,212.77,171.91
2018,7,14,7,15,132.5,161.5,2.9,18.85,218.0,253.42,204.73
2018,7,14,7,30,155.0,182.0,2.9,19.3,254.0,295.93,238.33
2018,7,14,7,45,168.5,196.0,2.85,19.75,282.0,326.58,261.8
2018,7,14,8,0,182.0,210.0,2.8,20.2,310.0,358.03,285.48
2018,7,14,8,15,200.5,225.0,2.8,20.6,344.5,395.12,313.29
2018,7,14,8,30,219.0,240.0,2.8,21.0,379.0,444.22,349.51
2018,7,14,8,45,240.0,268.5,2.8,21.4,430.5,500.08,389.95
2018,7,14,9,0,261.0,297.0,2.8,21.8,482.0,556.27,429.74
2018,7,14,9,15,463.5,239.0,2.9,22.1,590.5,696.99,535.64
2018,7,14,9,30,666.0,181.0,3.0,22.4,699.0,840.13,637.46
2018,7,14,9,45,764.5,141.5,3.05,22.7,761.0,899.98,675.69
2018,7,14,10,0,863.0,102.0,3.1,23.0,823.0,957.52,712.41
2018,7,14,10,15,810.5,135.5,3.15,23.2,831.0,960.46,712.69
2018,7,14,10,30,758.0,169.0,3.2,23.4,839.0,950.38,704.9
2018,7,14,10,45,742.5,183.5,3.3,23.6,853.5,952.83,706.05
2018,7,14,11,0,727.0,198.0,3.4,23.8,868.0,958.07,709.05
2018,7,14,11,15,751.0,182.0,3.45,23.85,883.5,956.77,707.85
2018,7,14,11,30,775.0,166.0,3.5,23.9,899.0,958.52,708.84
2018,7,14,11,45,705.0,214.0,3.6,23.9,885.0,933.99,692.78
2018,7,14,12,0,635.0,262.0,3.7,23.9,871.0,901.37,670.76
2018,7,14,12,15,563.5,311.0,3.7,23.85,851.5,865.85,644.35
2018,7,14,12,30,492.0,360.0,3.7,23.8,832.0,830.66,618.05
2018,7,14,12,45,644.0,262.0,3.75,23.7,874.5,860.22,643.98
2018,7,14,13,0,796.0,164.0,3.8,23.6,917.0,877.67,657.51
2018,7,14,13,15,840.5,135.5,3.8,23.55,919.5,858.28,644.57
2018,7,14,13,30,885.0,107.0,3.8,23.5,922.0,839.57,632.38
2018,7,14,13,45,880.5,106.0,3.85,23.45,901.0,801.97,607.27
2018,7,14,14,0,876.0,105.0,3.9,23.4,880.0,762.18,580.51
2018,7,14,14,15,870.5,103.5,3.9,23.2,853.0,719.22,551.36
2018,7,14,14,30,865.0,102.0,3.9,23.0,826.0,674.52,519.32
2018,7,14,14,45,857.0,100.5,3.9,22.85,793.0,626.74,483.38
2018,7,14,15,0,849.0,99.0,3.9,22.7,760.0,577.86,445.66
2018,7,14,15,15,838.0,97.0,3.9,22.7,721.5,526.1,404.49
2018,7,14,15,30,827.0,95.0,3.9,22.7,683.0,474.0,361.9
2018,7,14,15,45,813.5,92.5,3.95,22.1,640.5,420.32,317.71
2018,7,14,16,0,800.0,90.0,4.0,21.5,598.0,362.57,269.03
2018,7,14,16,15,782.5,87.5,3.95,21.15,552.5,308.29,221.62
2018,7,14,16,30,765.0,85.0,3.9,20.8,507.0,255.38,174.89
2018,7,14,16,45,741.5,82.0,3.9,20.45,459.0,202.52,129.26
2018,7,14,17,0,718.0,79.0,3.9,20.1,411.0,152.16,88.56
2018,7,14,17,15,686.5,74.5,3.9,19.8,362.0,102.71,55.25
2018,7,14,17,30,655.0,70.0,3.9,19.5,313.0,52.53,33.18
2018,7,14,17,45,611.5,65.5,3.85,19.15,265.0,44.01,33.11
2018,7,14,18,0,568.0,61.0,3.8,18.8,217.0,42.66,31.95
2018,7,14,18,15,504.5,54.5,3.8,18.5,172.0,39.55,29.1
2018,7,14,18,30,441.0,48.0,3.8,18.2,127.0,36.31,25.97
2018,7,14,18,45,346.0,39.0,3.75,17.85,89.5,30.6,20.44
2018,7,14,19,0,251.0,30.0,3.7,17.5,52.0,24.62,12.69
2018,7,14,19,15,147.5,18.5,3.7,17.25,29.5,17.63,0.0
2018,7,14,19,30,44.0,7.0,3.7,17.0,7.0,6.67,0.0
2018,7,14,19,45,22.0,3.5,3.75,16.8,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,15,4,45,27.0,3.5,2.75,14.4,3.5,0.0,0.0
2018,7,15,5,0,54.0,7.0,2.8,14.5,7.0,6.67,0.0
2018,7,15,5,15,171.5,18.0,2.9,14.8,30.0,46.66,0.0
2018,7,15,5,30,289.0,29.0,3.0,15.1,53.0,107.56,60.5
2018,7,15,5,45,213.0,24.0,3.05,15.45,48.0,97.8,68.58
2018,7,15,6,0,137.0,19.0,3.1,15.8,43.0,76.03,55.64
2018,7,15,6,15,68.5,25.5,3.15,16.15,37.5,56.4,41.57
2018,7,15,6,30,0.0,32.0,3.2,16.5,32.0,29.69,19.62
2018,7,15,6,45,0.0,47.5,3.2,16.9,47.5,44.13,31.85
2018,7,15,7,0,0.0,63.0,3.2,17.3,63.0,58.59,43.92
2018,7,15,7,15,0.5,91.5,3.2,17.65,91.5,86.24,66.82
2018,7,15,7,30,1.0,120.0,3.2,18.0,120.0,114.56,89.89
2018,7,15,7,45,2.0,139.0,3.2,18.4,140.0,133.81,105.19
2018,7,15,8,0,3.0,158.0,3.2,18.8,160.0,153.16,120.36
2018,7,15,8,15,6.0,176.5,3.15,19.15,180.5,173.65,136.33
2018,7,15,8,30,9.0,195.0,3.1,19.5,201.0,194.35,152.28
2018,7,15,8,45,20.5,225.5,3.1,19.85,240.0,234.62,183.77
2018,7,15,9,0,32.0,256.0,3.1,20.2,279.0,286.06,223.35
2018,7,15,9,15,90.5,278.5,3.15,20.5,348.0,374.9,292.61
2018,7,15,9,30,149.0,301.0,3.2,20.8,417.0,454.92,353.51
2018,7,15,9,45,283.5,301.0,3.2,21.1,533.5,597.72,461.19
2018,7,15,10,0,418.0,301.0,3.2,21.4,650.0,744.92,567.34
2018,7,15,10,15,603.5,235.0,3.25,21.6,758.0,867.13,655.62
2018,7,15,10,30,789.0,169.0,3.3,21.8,866.0,981.51,731.72
2018,7,15,10,45,861.5,135.5,3.35,22.0,913.5,1013.59,751.11
2018,7,15,11,0,934.0,102.0,3.4,22.2,961.0,1052.78,775.8
2018,7,15,11,15,938.5,102.0,3.5,22.3,977.0,1054.88,776.79
2018,7,15,11,30,943.0,102.0,3.6,22.4,993.0,1053.37,775.85
2018,7,15,11,45,945.5,101.5,3.65,22.45,1001.0,1045.76,770.79
2018,7,15,12,0,948.0,101.0,3.7,22.5,1009.0,1034.59,763.53
2018,7,15,12,15,947.0,101.5,3.75,22.5,1008.5,1017.54,752.64
2018,7,15,12,30,946.0,102.0,3.8,22.5,1008.0,997.15,739.61
2018,7,15,12,45,943.5,102.0,3.85,22.55,1000.0,971.66,723.05
2018,7,15,13,0,941.0,102.0,3.9,22.6,992.0,943.13,704.44
2018,7,15,13,15,938.5,101.5,3.95,22.55,977.5,911.19,683.72
2018,7,15,13,30,936.0,101.0,4.0,22.5,963.0,876.45,660.97
2018,7,15,13,45,932.0,100.5,4.0,22.5,941.5,837.88,635.04
2018,7,15,14,0,928.0,100.0,4.0,22.5,920.0,796.93,607.27
2018,7,15,14,15,922.5,98.0,4.0,22.45,891.5,751.33,576.07
2018,7,15,14,30,917.0,96.0,4.0,22.4,863.0,703.87,542.21
2018,7,15,14,45,909.5,94.5,4.0,22.3,829.0,653.98,504.67
2018,7,15,15,0,902.0,93.0,4.0,22.2,795.0,602.83,465.17
2018,7,15,15,15,891.5,91.5,4.0,22.2,755.0,549.08,422.43
2018,7,15,15,30,881.0,90.0,4.0,22.2,715.0,494.85,378.05
2018,7,15,15,45,867.0,87.5,4.0,21.8,670.5,438.05,330.98
2018,7,15,16,0,853.0,85.0,4.0,21.4,626.0,381.64,282.8
2018,7,15,16,15,835.5,82.5,3.95,21.15,578.0,324.8,233.05
2018,7,15,16,30,818.0,80.0,3.9,20.9,530.0,263.92,179.74
2018,7,15,16,45,795.0,77.0,3.9,20.6,480.5,208.09,131.45
2018,7,15,17,0,772.0,74.0,3.9,20.3,431.0,154.69,88.22
2018,7,15,17,15,740.5,70.5,3.85,19.95,380.0,102.9,53.55
2018,7,15,17,30,709.0,67.0,3.8,19.6,329.0,54.94,35.06
2018,7,15,17,45,665.5,62.0,3.8,19.2,278.5,45.68,34.56
2018,7,15,18,0,622.0,57.0,3.8,18.8,228.0,39.66,29.31
2018,7,15,18,15,557.0,51.5,3.7,18.4,181.0,37.2,27.05
2018,7,15,18,30,492.0,46.0,3.6,18.0,134.0,34.68,24.57
2018,7,15,18,45,390.5,38.5,3.5,17.55,94.5,30.26,20.15
2018,7,15,19,0,289.0,31.0,3.4,17.1,55.0,25.76,13.31
2018,7,15,19,15,171.0,19.0,3.4,16.85,31.0,18.11,0.0
2018,7,15,19,30,53.0,7.0,3.4,16.6,7.0,6.67,0.0
2018,7,15,19,45,26.5,3.5,3.35,16.3,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,16,4,45,27.5,4.0,2.7,14.05,3.5,0.0,0.0
2018,7,16,5,0,55.0,8.0,2.7,14.2,7.0,0.0,0.0
2018,7,16,5,15,176.5,18.5,2.8,14.55,30.0,47.82,0.0
2018,7,16,5,30,298.0,29.0,2.9,14.9,53.0,108.86,59.5
2018,7,16,5,45,401.5,36.5,2.95,15.3,92.5,165.88,118.03
2018,7,16,6,0,505.0,44.0,3.0,15.7,132.0,232.9,177.07
2018,7,16,6,15,349.5,41.0,3.0,16.15,111.0,196.12,154.74
2018,7,16,6,30,194.0,38.0,3.0,16.6,90.0,136.57,109.28
2018,7,16,6,45,97.0,53.0,2.95,17.0,79.0,108.81,86.91
2018,7,16,7,0,0.0,68.0,2.9,17.4,68.0,63.26,47.78
2018,7,16,7,15,0.5,93.5,2.9,17.9,93.5,88.24,68.42
2018,7,16,7,30,1.0,119.0,2.9,18.4,119.0,113.58,88.94
2018,7,16,7,45,4.5,146.5,2.85,18.85,148.5,143.18,112.68
2018,7,16,8,0,8.0,174.0,2.8,19.3,178.0,173.16,136.31
2018,7,16,8,15,21.5,206.0,2.75,19.8,219.0,215.86,169.95
2018,7,16,8,30,35.0,238.0,2.7,20.3,260.0,269.67,211.56
2018,7,16,8,45,104.0,265.5,2.7,20.75,337.5,369.4,289.38
2018,7,16,9,0,173.0,293.0,2.7,21.2,415.0,462.35,359.66
2018,7,16,9,15,371.5,256.5,2.7,21.65,538.5,632.09,487.63
2018,7,16,9,30,570.0,220.0,2.7,22.1,662.0,791.87,602.37
2018,7,16,9,45,749.0,156.0,2.7,22.5,764.0,900.83,674.79
2018,7,16,10,0,928.0,92.0,2.7,22.9,866.0,1010.13,744.24
2018,7,16,10,15,934.5,92.5,2.75,23.25,894.5,1028.95,753.84
2018,7,16,10,30,941.0,93.0,2.8,23.6,923.0,1044.39,762.19
2018,7,16,10,45,945.5,94.0,2.8,23.9,945.5,1054.87,767.11
2018,7,16,11,0,950.0,95.0,2.8,24.2,968.0,1061.75,769.85
2018,7,16,11,15,952.5,95.5,2.85,24.4,983.0,1062.43,769.58
2018,7,16,11,30,955.0,96.0,2.9,24.6,998.0,1059.46,767.13
2018,7,16,11,45,956.5,96.0,2.95,24.75,1005.5,1051.33,761.68
2018,7,16,12,0,958.0,96.0,3.0,24.9,1013.0,1039.62,754.06
2018,7,16,12,15,956.0,97.5,3.05,24.95,1012.5,1022.5,743.34
2018,7,16,12,30,954.0,99.0,3.1,25.0,1012.0,1002.02,730.52
2018,7,16,12,45,948.5,101.0,3.15,25.05,1003.0,975.55,713.81
2018,7,16,13,0,943.0,103.0,3.2,25.1,994.0,946.12,695.14
2018,7,16,13,15,940.0,103.0,3.25,25.0,979.5,914.14,675.09
2018,7,16,13,30,937.0,103.0,3.3,24.9,965.0,879.38,653.03
2018,7,16,13,45,932.5,102.0,3.35,24.8,943.0,839.87,627.54
2018,7,16,14,0,928.0,101.0,3.4,24.7,921.0,798.01,600.18
2018,7,16,14,15,922.0,100.0,3.45,24.5,892.5,752.94,570.47
2018,7,16,14,30,916.0,99.0,3.5,24.3,864.0,706.03,537.95
2018,7,16,14,45,908.0,97.5,3.5,24.1,829.5,655.8,500.9
2018,7,16,15,0,900.0,96.0,3.5,23.9,795.0,604.37,461.91
2018,7,16,15,15,889.0,94.0,3.5,23.9,755.0,549.95,419.2
2018,7,16,15,30,878.0,92.0,3.5,23.9,715.0,495.11,374.91
2018,7,16,15,45,864.5,90.0,3.5,23.4,671.0,439.04,329.02
2018,7,16,16,0,851.0,88.0,3.5,22.9,627.0,383.29,281.93
2018,7,16,16,15,833.5,85.5,3.5,22.6,579.0,326.47,232.74
2018,7,16,16,30,816.0,83.0,3.5,22.3,531.0,265.68,180.0
2018,7,16,16,45,792.5,80.0,3.45,21.95,481.0,209.8,132.09
2018,7,16,17,0,769.0,77.0,3.4,21.6,431.0,156.41,89.25
2018,7,16,17,15,737.5,72.5,3.35,21.15,379.5,103.93,54.34
2018,7,16,17,30,706.0,68.0,3.3,20.7,328.0,55.29,42.62
2018,7,16,17,45,662.0,63.5,3.25,20.3,278.0,42.75,31.85
2018,7,16,18,0,618.0,59.0,3.2,19.9,228.0,41.3,30.61
2018,7,16,18,15,552.5,53.0,3.05,19.35,180.5,38.51,28.08
2018,7,16,18,30,487.0,47.0,2.9,18.8,133.0,35.64,25.3
2018,7,16,18,45,385.0,39.0,2.8,18.3,93.5,30.81,20.52
2018,7,16,19,0,283.0,31.0,2.7,17.8,54.0,25.87,13.04
2018,7,16,19,15,167.0,19.0,2.7,17.5,30.5,18.11,0.0
2018,7,16,19,30,51.0,7.0,2.7,17.2,7.0,6.67,0.0
2018,7,16,19,45,25.5,3.5,2.65,16.9,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.5,2.25,13.95,0.5,0.0,0.0
2018,7,17,5,0,0.0,1.0,2.3,14.1,1.0,0.0,0.0
2018,7,17,5,15,12.0,5.5,2.35,14.55,6.5,7.28,0.0
2018,7,17,5,30,24.0,10.0,2.4,15.0,12.0,17.72,5.42
2018,7,17,5,45,12.0,15.5,2.45,15.45,16.5,17.95,8.74
2018,7,17,6,0,0.0,21.0,2.5,15.9,21.0,19.47,10.7
2018,7,17,6,15,0.0,30.0,2.5,16.4,30.0,27.83,17.95
2018,7,17,6,30,0.0,39.0,2.5,16.9,39.0,36.21,25.12
2018,7,17,6,45,0.0,55.0,2.5,17.35,55.0,51.13,37.7
2018,7,17,7,0,0.0,71.0,2.5,17.8,71.0,66.09,50.12
2018,7,17,7,15,1.0,96.0,2.5,18.3,96.5,91.06,70.65
2018,7,17,7,30,2.0,121.0,2.5,18.8,122.0,116.28,91.02
2018,7,17,7,45,4.5,135.5,2.5,19.25,138.0,132.1,103.47
2018,7,17,8,0,7.0,150.0,2.5,19.7,154.0,148.14,115.95
2018,7,17,8,15,8.0,165.0,2.45,20.2,170.0,163.7,127.81
2018,7,17,8,30,9.0,180.0,2.4,20.7,186.0,179.33,139.57
2018,7,17,8,45,17.5,209.5,2.4,21.2,221.5,215.96,167.93
2018,7,17,9,0,26.0,239.0,2.4,21.7,257.0,262.87,203.67
2018,7,17,9,15,30.0,257.0,2.4,22.05,279.0,285.33,220.1
2018,7,17,9,30,34.0,275.0,2.4,22.4,301.0,307.82,236.45
2018,7,17,9,45,46.0,301.5,2.4,22.8,338.5,346.89,265.31
2018,7,17,10,0,58.0,328.0,2.4,23.2,376.0,386.11,293.77
2018,7,17,10,15,99.0,354.5,2.4,23.5,440.0,466.38,352.85
2018,7,17,10,30,140.0,381.0,2.4,23.8,504.0,534.55,401.75
2018,7,17,10,45,284.5,347.5,2.45,24.1,606.0,655.16,490.49
2018,7,17,11,0,429.0,314.0,2.5,24.4,708.0,775.77,575.85
2018,7,17,11,15,629.0,238.0,2.5,24.6,826.0,898.54,661.85
2018,7,17,11,30,829.0,162.0,2.5,24.8,944.0,1009.3,732.1
2018,7,17,11,45,888.5,132.5,2.55,24.95,976.5,1020.71,738.1
2018,7,17,12,0,948.0,103.0,2.6,25.1,1009.0,1037.11,748.37
2018,7,17,12,15,898.0,130.5,2.6,25.2,989.0,999.27,723.6
2018,7,17,12,30,848.0,158.0,2.6,25.3,969.0,958.8,697.54
2018,7,17,12,45,840.5,161.0,2.65,25.35,959.5,940.26,686.27
2018,7,17,13,0,833.0,164.0,2.7,25.4,950.0,911.55,668.09
2018,7,17,13,15,877.0,138.0,2.75,25.35,954.5,892.8,656.78
2018,7,17,13,30,921.0,112.0,2.8,25.3,959.0,874.75,645.85
2018,7,17,13,45,916.0,111.5,2.8,25.3,937.0,835.79,620.34
2018,7,17,14,0,911.0,111.0,2.8,25.3,915.0,794.56,593.24
2018,7,17,14,15,904.5,110.0,2.85,25.15,886.5,749.73,563.99
2018,7,17,14,30,898.0,109.0,2.9,25.0,858.0,703.14,531.67
2018,7,17,14,45,889.0,107.0,2.95,24.8,823.0,652.56,495.03
2018,7,17,15,0,880.0,105.0,3.0,24.6,788.0,600.92,456.49
2018,7,17,15,15,868.5,103.5,3.0,24.6,748.5,547.57,414.98
2018,7,17,15,30,857.0,102.0,3.0,24.6,709.0,493.85,371.95
2018,7,17,15,45,818.5,106.5,3.1,24.15,656.5,430.29,321.29
2018,7,17,16,0,780.0,111.0,3.2,23.7,604.0,373.13,274.13
2018,7,17,16,15,786.5,101.0,3.2,23.25,565.0,320.44,228.42
2018,7,17,16,30,793.0,91.0,3.2,22.8,526.0,266.52,180.89
2018,7,17,16,45,767.5,88.0,3.25,22.35,476.0,211.51,134.16
2018,7,17,17,0,742.0,85.0,3.3,21.9,426.0,159.25,92.6
2018,7,17,17,15,708.0,81.0,3.3,21.35,375.0,103.8,55.33
2018,7,17,17,30,674.0,77.0,3.3,20.8,324.0,56.76,43.88
2018,7,17,17,45,625.5,71.0,3.25,20.2,273.0,48.53,36.9
2018,7,17,18,0,577.0,65.0,3.2,19.6,222.0,46.17,34.9
2018,7,17,18,15,507.0,58.0,3.1,19.1,175.0,42.8,31.84
2018,7,17,18,30,437.0,51.0,3.0,18.6,128.0,39.3,28.47
2018,7,17,18,45,332.5,41.0,2.9,18.05,89.0,32.78,22.17
2018,7,17,19,0,228.0,31.0,2.8,17.5,50.0,24.49,11.73
2018,7,17,19,15,131.0,19.0,2.8,17.2,28.0,18.11,0.0
2018,7,17,19,30,34.0,7.0,2.8,16.9,6.0,0.0,0.0
2018,7,17,19,45,17.0,3.5,2.75,16.6,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,18,4,45,17.0,3.5,2.15,14.55,3.0,0.0,0.0
2018,7,18,5,0,34.0,7.0,2.2,14.8,6.0,0.0,0.0
2018,7,18,5,15,130.0,18.5,2.25,15.25,26.5,39.6,0.0
2018,7,18,5,30,226.0,30.0,2.3,15.7,47.0,92.58,46.83
2018,7,18,5,45,329.0,39.5,2.35,16.2,85.0,147.68,104.44
2018,7,18,6,0,432.0,49.0,2.4,16.7,123.0,212.72,160.95
2018,7,18,6,15,397.5,48.0,2.3,17.15,133.5,223.01,175.0
2018,7,18,6,30,363.0,47.0,2.2,17.6,144.0,228.09,183.04
2018,7,18,6,45,181.5,59.0,2.15,18.1,107.5,165.74,133.74
2018,7,18,7,0,0.0,71.0,2.1,18.6,71.0,66.1,49.86
2018,7,18,7,15,0.0,95.0,2.0,19.05,95.0,89.48,69.1
2018,7,18,7,30,0.0,119.0,1.9,19.5,119.0,113.0,87.99
2018,7,18,7,45,3.5,142.5,1.8,19.95,144.5,138.51,108.25
2018,7,18,8,0,7.0,166.0,1.7,20.4,170.0,164.36,128.42
2018,7,18,8,15,15.0,196.0,1.7,20.8,205.0,200.64,156.68
2018,7,18,8,30,23.0,226.0,1.7,21.2,240.0,237.54,184.88
2018,7,18,8,45,27.5,242.5,1.75,21.6,261.0,268.25,207.79
2018,7,18,9,0,32.0,259.0,1.8,22.0,282.0,289.56,223.29
2018,7,18,9,15,36.5,284.0,1.8,22.35,311.5,320.07,245.52
2018,7,18,9,30,41.0,309.0,1.8,22.7,341.0,350.57,267.41
2018,7,18,9,45,90.5,332.5,1.85,23.05,406.5,422.47,321.26
2018,7,18,10,0,140.0,356.0,1.9,23.4,472.0,508.39,383.57
2018,7,18,10,15,299.0,326.0,1.95,23.7,585.5,646.18,484.56
2018,7,18,10,30,458.0,296.0,2.0,24.0,699.0,786.94,583.05
2018,7,18,10,45,595.5,247.0,2.05,24.25,784.5,878.39,645.73
2018,7,18,11,0,733.0,198.0,2.1,24.5,870.0,965.13,701.5
2018,7,18,11,15,678.5,234.0,2.15,24.65,864.0,944.53,686.9
2018,7,18,11,30,624.0,270.0,2.2,24.8,858.0,919.98,669.9
2018,7,18,11,45,580.5,298.0,2.25,24.95,848.5,895.33,652.36
2018,7,18,12,0,537.0,326.0,2.3,25.1,839.0,869.12,633.72
2018,7,18,12,15,505.5,357.5,2.35,25.15,840.5,856.89,624.63
2018,7,18,12,30,474.0,389.0,2.4,25.2,842.0,842.74,614.17
2018,7,18,12,45,477.0,384.0,2.5,25.2,837.0,824.53,603.01
2018,7,18,13,0,480.0,379.0,2.6,25.2,832.0,804.5,590.52
2018,7,18,13,15,523.0,343.5,2.65,25.15,830.0,788.93,582.08
2018,7,18,13,30,566.0,308.0,2.7,25.1,828.0,769.42,570.71
2018,7,18,13,45,599.5,284.5,2.7,25.05,823.5,748.71,557.58
2018,7,18,14,0,633.0,261.0,2.7,25.0,819.0,725.08,542.1
2018,7,18,14,15,651.0,243.0,2.75,24.85,801.0,691.19,519.24
2018,7,18,14,30,669.0,225.0,2.8,24.7,783.0,654.36,493.74
2018,7,18,14,45,639.0,224.0,2.8,24.55,739.0,599.93,454.09
2018,7,18,15,0,609.0,223.0,2.8,24.4,695.0,547.08,414.84
2018,7,18,15,15,610.5,206.5,2.8,24.4,659.0,498.97,378.21
2018,7,18,15,30,612.0,190.0,2.8,24.4,623.0,449.91,339.78
2018,7,18,15,45,708.0,146.5,3.0,23.85,616.5,415.84,311.65
2018,7,18,16,0,804.0,103.0,3.2,23.3,610.0,374.51,275.29
2018,7,18,16,15,785.5,99.5,3.3,22.8,563.0,318.55,227.45
2018,7,18,16,30,767.0,96.0,3.4,22.3,516.0,264.11,180.28
2018,7,18,16,45,741.0,92.0,3.55,21.85,466.0,209.59,134.03
2018,7,18,17,0,715.0,88.0,3.7,21.4,416.0,153.39,89.27
2018,7,18,17,15,679.5,84.0,3.7,20.75,365.5,103.67,56.52
2018,7,18,17,30,644.0,80.0,3.7,20.1,315.0,58.24,45.29
2018,7,18,17,45,594.5,74.0,3.75,19.5,265.0,50.91,39.09
2018,7,18,18,0,545.0,68.0,3.8,18.9,215.0,48.7,37.21
2018,7,18,18,15,475.0,60.5,3.65,18.35,169.0,45.03,33.88
2018,7,18,18,30,405.0,53.0,3.5,17.8,123.0,41.23,30.22
2018,7,18,18,45,303.5,42.0,3.35,17.3,85.0,32.51,21.97
2018,7,18,19,0,202.0,31.0,3.2,16.8,47.0,24.51,11.39
2018,7,18,19,15,115.0,18.5,3.0,16.55,26.5,17.63,0.0
2018,7,18,19,30,28.0,6.0,2.8,16.3,6.0,0.0,0.0
2018,7,18,19,45,14.0,3.0,2.65,16.05,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,19,4,45,13.5,3.0,2.75,14.2,2.5,0.0,0.0
2018,7,19,5,0,27.0,6.0,2.9,14.4,5.0,0.0,0.0
2018,7,19,5,15,74.5,13.0,3.1,14.8,17.0,24.91,0.0
2018,7,19,5,30,122.0,20.0,3.3,15.2,29.0,56.39,25.5
2018,7,19,5,45,74.0,23.5,3.45,15.6,30.0,49.38,32.52
2018,7,19,6,0,26.0,27.0,3.6,16.0,31.0,37.0,24.86
2018,7,19,6,15,13.0,37.0,3.5,16.35,39.0,40.22,28.27
2018,7,19,6,30,0.0,47.0,3.4,16.7,47.0,43.67,31.43
2018,7,19,6,45,0.0,65.0,3.3,17.05,65.0,60.57,45.7
2018,7,19,7,0,0.0,83.0,3.2,17.4,83.0,78.03,60.21
2018,7,19,7,15,1.0,109.5,3.0,17.85,110.0,104.72,82.13
2018,7,19,7,30,2.0,136.0,2.8,18.3,137.0,131.63,103.81
2018,7,19,7,45,5.0,152.5,2.6,18.7,155.0,149.79,118.09
2018,7,19,8,0,8.0,169.0,2.4,19.1,173.0,168.21,132.38
2018,7,19,8,15,19.5,197.5,2.25,19.65,209.0,205.75,161.85
2018,7,19,8,30,31.0,226.0,2.1,20.2,245.0,253.75,198.82
2018,7,19,8,45,46.0,254.5,2.0,20.7,285.5,297.05,231.53
2018,7,19,9,0,61.0,283.0,1.9,21.2,326.0,341.12,264.13
2018,7,19,9,15,75.5,311.0,1.85,21.75,367.0,384.77,295.73
2018,7,19,9,30,90.0,339.0,1.8,22.3,408.0,428.8,326.95
2018,7,19,9,45,111.5,366.5,1.75,22.85,456.0,491.83,371.34
2018,7,19,10,0,133.0,394.0,1.7,23.4,504.0,542.47,405.81
2018,7,19,10,15,181.5,407.0,1.75,23.85,563.0,604.13,449.02
2018,7,19,10,30,230.0,420.0,1.8,24.3,622.0,666.05,491.44
2018,7,19,10,45,299.5,405.0,1.85,24.75,675.0,731.17,536.09
2018,7,19,11,0,369.0,390.0,1.9,25.2,728.0,783.58,571.59
2018,7,19,11,15,444.0,354.0,2.0,25.5,767.5,828.86,603.11
2018,7,19,11,30,519.0,318.0,2.1,25.8,807.0,861.99,626.65
2018,7,19,11,45,607.0,277.5,2.25,26.05,853.5,901.95,655.43
2018,7,19,12,0,695.0,237.0,2.4,26.3,900.0,936.92,679.8
2018,7,19,12,15,794.5,184.5,2.6,26.3,942.5,960.81,696.7
2018,7,19,12,30,894.0,132.0,2.8,26.3,985.0,978.15,709.49
2018,7,19,12,45,784.5,190.0,3.0,26.3,934.5,917.24,671.21
2018,7,19,13,0,675.0,248.0,3.2,26.3,884.0,854.83,631.03
2018,7,19,13,15,634.0,261.0,3.35,26.05,851.0,807.31,599.71
2018,7,19,13,30,593.0,274.0,3.5,25.8,818.0,760.02,567.78
2018,7,19,13,45,594.5,266.0,3.7,25.5,800.5,728.16,547.34
2018,7,19,14,0,596.0,258.0,3.9,25.2,783.0,694.63,525.07
2018,7,19,14,15,617.0,244.0,3.9,24.75,772.0,668.01,507.2
2018,7,19,14,30,638.0,230.0,3.9,24.3,761.0,638.24,486.47
2018,7,19,14,45,694.5,195.5,3.95,23.9,751.5,609.03,466.15
2018,7,19,15,0,751.0,161.0,4.0,23.5,742.0,573.36,439.98
2018,7,19,15,15,775.0,142.5,4.0,23.5,715.0,530.82,406.3
2018,7,19,15,30,799.0,124.0,4.0,23.5,688.0,482.59,367.11
2018,7,19,15,45,779.5,122.5,3.8,22.65,643.5,427.81,322.53
2018,7,19,16,0,760.0,121.0,3.6,21.8,599.0,374.2,277.63
2018,7,19,16,15,736.5,118.0,3.5,21.4,551.5,315.35,227.49
2018,7,19,16,30,713.0,115.0,3.4,21.0,504.0,262.31,181.54
2018,7,19,16,45,672.5,112.0,3.3,20.65,451.0,208.49,136.47
2018,7,19,17,0,632.0,109.0,3.2,20.3,398.0,159.24,97.94
2018,7,19,17,15,595.5,102.5,3.1,19.9,348.5,112.19,66.77
2018,7,19,17,30,559.0,96.0,3.0,19.5,299.0,69.67,55.34
2018,7,19,17,45,520.0,87.5,2.95,19.1,253.5,62.01,48.86
2018,7,19,18,0,481.0,79.0,2.9,18.7,208.0,58.25,45.59
2018,7,19,18,15,415.5,68.5,2.8,18.3,163.0,50.94,39.04
2018,7,19,18,30,350.0,58.0,2.7,17.9,118.0,44.12,32.69
2018,7,19,18,45,263.0,44.5,2.6,17.55,81.5,34.53,23.61
2018,7,19,19,0,176.0,31.0,2.5,17.2,45.0,24.53,10.92
2018,7,19,19,15,100.5,18.0,2.5,16.95,25.0,17.16,0.0
2018,7,19,19,30,25.0,5.0,2.5,16.7,5.0,0.0,0.0
2018,7,19,19,45,12.5,2.5,2.45,16.5,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,20,4,45,5.5,2.0,1.9,13.65,2.0,0.0,0.0
2018,7,20,5,0,11.0,4.0,1.9,13.8,4.0,0.0,0.0
2018,7,20,5,15,59.0,16.5,2.05,14.3,20.5,25.58,0.0
2018,7,20,5,30,107.0,29.0,2.2,14.8,37.0,60.46,26.57
2018,7,20,5,45,139.5,42.0,2.3,15.3,60.5,91.25,64.34
2018,7,20,6,0,172.0,55.0,2.4,15.8,84.0,123.61,93.75
2018,7,20,6,15,100.0,67.5,2.45,16.25,85.5,112.57,87.9
2018,7,20,6,30,28.0,80.0,2.5,16.7,87.0,92.98,72.81
2018,7,20,6,45,28.0,100.5,2.5,17.2,109.0,115.59,91.84
2018,7,20,7,0,28.0,121.0,2.5,17.7,131.0,138.08,110.29
2018,7,20,7,15,27.0,131.5,2.5,18.2,142.5,148.82,118.7
2018,7,20,7,30,26.0,142.0,2.5,18.7,154.0,159.54,126.91
2018,7,20,7,45,14.0,147.5,2.5,19.2,154.0,150.99,119.06
2018,7,20,8,0,2.0,153.0,2.5,19.7,154.0,147.57,115.33
2018,7,20,8,15,35.5,177.5,2.5,20.2,199.5,205.27,161.91
2018,7,20,8,30,69.0,202.0,2.5,20.7,245.0,259.13,204.42
2018,7,20,8,45,79.0,227.5,2.5,21.2,280.0,296.23,232.34
2018,7,20,9,0,89.0,253.0,2.5,21.7,315.0,345.18,268.75
2018,7,20,9,15,68.5,283.0,2.5,22.1,332.5,348.39,269.13
2018,7,20,9,30,48.0,313.0,2.5,22.5,350.0,361.67,277.16
2018,7,20,9,45,66.0,343.5,2.5,22.95,397.0,411.06,313.29
2018,7,20,10,0,84.0,374.0,2.5,23.4,444.0,460.73,348.81
2018,7,20,10,15,178.5,375.0,2.55,23.7,530.0,567.28,427.63
2018,7,20,10,30,273.0,376.0,2.6,24.0,616.0,674.88,504.47
2018,7,20,10,45,348.0,359.5,2.6,24.3,673.0,732.31,544.6
2018,7,20,11,0,423.0,343.0,2.6,24.6,730.0,800.29,591.2
2018,7,20,11,15,580.5,269.5,2.7,24.75,810.0,882.42,650.55
2018,7,20,11,30,738.0,196.0,2.8,24.9,890.0,953.3,698.35
2018,7,20,11,45,785.0,170.5,2.85,25.0,914.0,965.53,705.58
2018,7,20,12,0,832.0,145.0,2.9,25.1,938.0,965.49,705.41
2018,7,20,12,15,834.5,143.5,2.95,25.1,939.0,951.3,696.44
2018,7,20,12,30,837.0,142.0,3.0,25.1,940.0,934.09,685.64
2018,7,20,12,45,841.5,137.5,3.1,25.1,934.5,912.91,672.6
2018,7,20,13,0,846.0,133.0,3.2,25.1,929.0,888.75,657.52
2018,7,20,13,15,790.0,156.0,3.25,24.95,890.5,839.88,625.69
2018,7,20,13,30,734.0,179.0,3.3,24.8,852.0,786.38,590.39
2018,7,20,13,45,687.5,198.0,3.35,24.7,816.5,739.22,558.12
2018,7,20,14,0,641.0,217.0,3.4,24.6,781.0,691.31,523.7
2018,7,20,14,15,727.5,170.5,3.4,24.4,791.0,679.99,517.64
2018,7,20,14,30,814.0,124.0,3.4,24.2,801.0,660.5,504.79
2018,7,20,14,45,804.5,121.5,3.45,23.95,767.5,612.87,469.55
2018,7,20,15,0,795.0,119.0,3.5,23.7,734.0,562.7,431.62
2018,7,20,15,15,782.5,117.0,3.5,23.7,696.0,511.81,391.5
2018,7,20,15,30,770.0,115.0,3.5,23.7,658.0,460.88,350.23
2018,7,20,15,45,753.0,112.5,3.5,23.1,615.0,407.84,307.0
2018,7,20,16,0,736.0,110.0,3.5,22.5,572.0,355.74,263.23
2018,7,20,16,15,713.5,107.0,3.45,22.15,526.0,302.74,217.66
2018,7,20,16,30,691.0,104.0,3.4,21.8,480.0,247.58,170.17
2018,7,20,16,45,662.0,100.0,3.35,21.4,432.0,196.4,126.88
2018,7,20,17,0,633.0,96.0,3.3,21.0,384.0,148.42,88.93
2018,7,20,17,15,596.0,90.5,3.25,20.6,336.0,102.11,58.46
2018,7,20,17,30,559.0,85.0,3.2,20.2,288.0,60.29,47.07
2018,7,20,17,45,508.0,78.5,3.15,19.75,241.0,54.52,42.2
2018,7,20,18,0,457.0,72.0,3.1,19.3,194.0,52.12,40.13
2018,7,20,18,15,391.5,62.0,3.0,18.9,151.0,45.96,34.59
2018,7,20,18,30,326.0,52.0,2.9,18.5,108.0,39.39,28.5
2018,7,20,18,45,240.0,40.0,2.85,18.1,74.0,30.9,20.44
2018,7,20,19,0,154.0,28.0,2.8,17.7,40.0,22.06,8.72
2018,7,20,19,15,87.5,16.0,2.75,17.55,22.0,15.25,0.0
2018,7,20,19,30,21.0,4.0,2.7,17.4,4.0,0.0,0.0
2018,7,20,19,45,10.5,2.0,2.65,17.25,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
