Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,23,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,21,4,45,6.0,1.5,1.85,15.7,1.5,0.0,0.0
2018,7,21,5,0,12.0,3.0,1.9,15.8,3.0,0.0,0.0
2018,7,21,5,15,65.0,15.0,1.95,16.15,19.0,25.09,0.0
2018,7,21,5,30,118.0,27.0,2.0,16.5,35.0,63.6,25.59
2018,7,21,5,45,198.0,41.0,2.05,16.85,68.0,111.53,78.2
2018,7,21,6,0,278.0,55.0,2.1,17.2,101.0,165.15,124.75
2018,7,21,6,15,197.5,59.5,2.1,17.6,97.5,146.86,114.55
2018,7,21,6,30,117.0,64.0,2.1,18.0,94.0,125.91,99.62
2018,7,21,6,45,59.5,83.5,2.1,18.45,99.0,118.54,94.02
2018,7,21,7,0,2.0,103.0,2.1,18.9,104.0,99.58,77.65
2018,7,21,7,15,9.5,130.0,2.15,19.35,134.5,131.07,103.35
2018,7,21,7,30,17.0,157.0,2.2,19.8,165.0,163.3,129.14
2018,7,21,7,45,37.5,183.0,2.2,20.25,202.5,212.27,168.15
2018,7,21,8,0,58.0,209.0,2.2,20.7,240.0,255.99,202.24
2018,7,21,8,15,126.5,226.0,2.25,21.15,302.0,339.16,267.61
2018,7,21,8,30,195.0,243.0,2.3,21.6,364.0,417.35,327.47
2018,7,21,8,45,259.0,247.5,2.3,22.0,421.0,493.98,384.54
2018,7,21,9,0,323.0,252.0,2.3,22.4,478.0,562.62,434.52
2018,7,21,9,15,317.0,277.5,2.35,22.75,510.0,593.16,454.3
2018,7,21,9,30,311.0,303.0,2.4,23.1,542.0,621.99,472.85
2018,7,21,9,45,376.0,298.0,2.4,23.45,600.0,696.61,525.21
2018,7,21,10,0,441.0,293.0,2.4,23.8,658.0,760.12,568.63
2018,7,21,10,15,556.0,249.0,2.45,24.05,725.5,835.8,621.94
2018,7,21,10,30,671.0,205.0,2.5,24.3,793.0,908.74,670.75
2018,7,21,10,45,724.0,184.0,2.55,24.55,833.0,936.25,687.29
2018,7,21,11,0,777.0,163.0,2.6,24.8,873.0,968.07,707.02
2018,7,21,11,15,742.5,186.0,2.7,24.95,873.5,954.02,697.5
2018,7,21,11,30,708.0,209.0,2.8,25.1,874.0,942.92,690.38
2018,7,21,11,45,640.0,247.0,2.85,25.2,852.0,904.99,665.22
2018,7,21,12,0,572.0,285.0,2.9,25.3,830.0,864.23,636.13
2018,7,21,12,15,522.0,309.5,2.95,25.3,807.0,826.37,609.71
2018,7,21,12,30,472.0,334.0,3.0,25.3,784.0,788.65,583.1
2018,7,21,12,45,600.5,262.0,3.05,25.3,829.5,822.22,610.35
2018,7,21,13,0,729.0,190.0,3.1,25.3,875.0,844.32,627.18
2018,7,21,13,15,703.5,200.0,3.15,25.2,853.0,809.85,604.41
2018,7,21,13,30,678.0,210.0,3.2,25.1,831.0,771.29,578.57
2018,7,21,13,45,637.5,225.5,3.25,25.0,798.5,725.35,546.19
2018,7,21,14,0,597.0,241.0,3.3,24.9,766.0,680.21,513.93
2018,7,21,14,15,704.0,181.5,3.3,24.75,781.0,673.21,511.39
2018,7,21,14,30,811.0,122.0,3.3,24.6,796.0,656.64,501.01
2018,7,21,14,45,804.0,119.5,3.3,24.45,764.0,610.66,466.69
2018,7,21,15,0,797.0,117.0,3.3,24.3,732.0,561.87,429.59
2018,7,21,15,15,784.5,115.0,3.3,24.3,694.0,510.85,389.51
2018,7,21,15,30,772.0,113.0,3.3,24.3,656.0,459.78,348.28
2018,7,21,15,45,759.0,108.5,3.3,23.8,614.0,406.5,304.86
2018,7,21,16,0,746.0,104.0,3.3,23.3,572.0,353.73,260.53
2018,7,21,16,15,728.0,100.5,3.3,22.9,527.5,301.06,215.25
2018,7,21,16,30,710.0,97.0,3.3,22.5,483.0,249.9,170.8
2018,7,21,16,45,686.5,92.0,3.3,22.15,435.5,194.01,123.57
2018,7,21,17,0,663.0,87.0,3.3,21.8,388.0,144.54,84.27
2018,7,21,17,15,629.0,82.0,3.3,21.35,340.0,97.12,53.24
2018,7,21,17,30,595.0,77.0,3.3,20.9,292.0,53.8,41.31
2018,7,21,17,45,549.5,71.0,3.25,20.4,245.5,48.65,36.98
2018,7,21,18,0,504.0,65.0,3.2,19.9,199.0,46.36,35.0
2018,7,21,18,15,437.5,56.5,3.1,19.5,155.0,41.73,30.81
2018,7,21,18,30,371.0,48.0,3.0,19.1,111.0,36.85,26.22
2018,7,21,18,45,277.0,37.0,2.95,18.65,75.5,28.58,18.38
2018,7,21,19,0,183.0,26.0,2.9,18.2,40.0,20.47,7.1
2018,7,21,19,15,103.0,15.0,2.8,17.95,21.5,14.3,0.0
2018,7,21,19,30,23.0,4.0,2.7,17.7,3.0,0.0,0.0
2018,7,21,19,45,11.5,2.0,2.65,17.5,1.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,22,4,45,12.5,2.5,2.05,16.1,2.0,0.0,0.0
2018,7,22,5,0,25.0,5.0,2.1,16.2,4.0,0.0,0.0
2018,7,22,5,15,108.0,15.5,2.15,16.5,21.5,32.61,0.0
2018,7,22,5,30,191.0,26.0,2.2,16.8,39.0,78.21,28.34
2018,7,22,5,45,212.5,28.0,2.25,17.15,53.5,102.16,70.06
2018,7,22,6,0,234.0,30.0,2.3,17.5,68.0,123.42,91.67
2018,7,22,6,15,117.0,32.0,2.3,17.85,51.0,88.62,67.39
2018,7,22,6,30,0.0,34.0,2.3,18.2,34.0,31.55,21.0
2018,7,22,6,45,0.0,47.0,2.3,18.55,47.0,43.66,31.24
2018,7,22,7,0,0.0,60.0,2.3,18.9,60.0,55.79,41.32
2018,7,22,7,15,0.0,80.5,2.35,19.35,80.5,75.18,57.24
2018,7,22,7,30,0.0,101.0,2.4,19.8,101.0,95.1,73.33
2018,7,22,7,45,1.0,120.0,2.4,20.2,120.5,114.27,88.6
2018,7,22,8,0,2.0,139.0,2.4,20.6,140.0,133.57,103.75
2018,7,22,8,15,5.5,166.0,2.45,21.0,169.5,162.95,126.82
2018,7,22,8,30,9.0,193.0,2.5,21.4,199.0,192.65,149.78
2018,7,22,8,45,25.5,221.0,2.5,21.8,238.5,243.94,189.69
2018,7,22,9,0,42.0,249.0,2.5,22.2,278.0,288.13,223.34
2018,7,22,9,15,150.0,264.0,2.55,22.45,377.5,414.37,321.64
2018,7,22,9,30,258.0,279.0,2.6,22.7,477.0,546.45,420.32
2018,7,22,9,45,404.0,267.5,2.65,23.0,594.0,691.27,525.6
2018,7,22,10,0,550.0,256.0,2.7,23.3,711.0,827.19,620.73
2018,7,22,10,15,625.0,227.0,2.8,23.5,761.0,881.48,657.8
2018,7,22,10,30,700.0,198.0,2.9,23.7,811.0,930.44,689.57
2018,7,22,10,45,765.0,166.5,2.95,23.85,852.0,959.6,707.75
2018,7,22,11,0,830.0,135.0,3.0,24.0,893.0,983.43,722.55
2018,7,22,11,15,850.0,125.5,3.1,24.05,912.5,991.4,727.71
2018,7,22,11,30,870.0,116.0,3.2,24.1,932.0,996.09,730.96
2018,7,22,11,45,872.0,116.0,3.25,24.2,939.5,989.02,726.08
2018,7,22,12,0,874.0,116.0,3.3,24.3,947.0,978.64,719.23
2018,7,22,12,15,875.5,115.0,3.35,24.3,947.5,963.54,709.62
2018,7,22,12,30,877.0,114.0,3.4,24.3,948.0,945.27,698.0
2018,7,22,12,45,877.5,112.5,3.5,24.35,942.0,922.49,683.57
2018,7,22,13,0,878.0,111.0,3.6,24.4,936.0,896.73,667.11
2018,7,22,13,15,875.5,110.0,3.6,24.35,921.5,865.97,646.88
2018,7,22,13,30,873.0,109.0,3.6,24.3,907.0,832.6,624.81
2018,7,22,13,45,868.5,108.0,3.65,24.25,886.0,795.17,600.04
2018,7,22,14,0,864.0,107.0,3.7,24.2,865.0,755.56,573.52
2018,7,22,14,15,858.0,105.0,3.75,24.05,837.5,711.97,544.11
2018,7,22,14,30,852.0,103.0,3.8,23.9,810.0,666.71,511.73
2018,7,22,14,45,843.5,101.5,3.8,23.75,777.0,618.87,475.85
2018,7,22,15,0,835.0,100.0,3.8,23.6,744.0,570.0,438.25
2018,7,22,15,15,823.5,98.5,3.8,23.6,705.5,518.76,397.56
2018,7,22,15,30,812.0,97.0,3.8,23.6,667.0,467.23,355.5
2018,7,22,15,45,798.5,94.0,3.75,23.2,624.5,413.52,311.06
2018,7,22,16,0,785.0,91.0,3.7,22.8,582.0,355.89,262.4
2018,7,22,16,15,767.0,87.5,3.7,22.55,536.0,301.07,214.8
2018,7,22,16,30,749.0,84.0,3.7,22.3,490.0,247.7,168.02
2018,7,22,16,45,725.0,81.0,3.7,22.0,442.5,195.35,123.21
2018,7,22,17,0,701.0,78.0,3.7,21.7,395.0,145.58,83.6
2018,7,22,17,15,668.0,73.5,3.65,21.35,346.0,96.77,51.85
2018,7,22,17,30,635.0,69.0,3.6,21.0,297.0,47.41,35.75
2018,7,22,17,45,589.5,64.0,3.55,20.65,249.5,43.35,32.32
2018,7,22,18,0,544.0,59.0,3.5,20.3,202.0,41.58,30.77
2018,7,22,18,15,478.0,52.0,3.45,19.95,158.0,38.01,27.51
2018,7,22,18,30,412.0,45.0,3.4,19.6,114.0,34.28,23.93
2018,7,22,18,45,315.0,35.5,3.3,19.2,78.0,28.03,17.81
2018,7,22,19,0,218.0,26.0,3.2,18.8,42.0,21.45,6.96
2018,7,22,19,15,126.0,16.0,3.2,18.55,23.5,15.25,0.0
2018,7,22,19,30,34.0,6.0,3.2,18.3,5.0,0.0,0.0
2018,7,22,19,45,17.0,3.0,3.15,18.05,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,17.65,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.05,17.35,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,23,4,45,17.0,2.5,2.5,15.05,2.0,0.0,0.0
2018,7,23,5,0,34.0,5.0,2.5,15.1,4.0,0.0,0.0
2018,7,23,5,15,129.5,15.0,2.5,15.45,22.0,35.57,0.0
2018,7,23,5,30,225.0,25.0,2.5,15.8,40.0,84.09,26.49
2018,7,23,5,45,326.5,34.0,2.55,16.1,75.5,140.2,96.87
2018,7,23,6,0,428.0,43.0,2.6,16.4,111.0,203.45,152.92
2018,7,23,6,15,496.5,49.5,2.6,16.85,156.0,262.2,205.24
2018,7,23,6,30,565.0,56.0,2.6,17.3,201.0,327.91,262.39
2018,7,23,6,45,612.5,60.5,2.6,17.8,249.5,387.4,313.17
2018,7,23,7,0,660.0,65.0,2.6,18.3,298.0,449.33,364.16
2018,7,23,7,15,694.0,69.0,2.6,18.75,348.0,507.72,410.62
2018,7,23,7,30,728.0,73.0,2.6,19.2,398.0,567.86,456.78
2018,7,23,7,45,753.5,76.0,2.6,19.7,447.0,622.35,496.78
2018,7,23,8,0,779.0,79.0,2.6,20.2,496.0,677.13,534.32
2018,7,23,8,15,798.0,81.5,2.6,20.7,543.0,726.2,566.81
2018,7,23,8,30,817.0,84.0,2.6,21.2,590.0,768.79,594.05
2018,7,23,8,45,832.0,85.5,2.6,21.7,633.5,810.99,620.55
2018,7,23,9,0,847.0,87.0,2.6,22.2,677.0,851.48,645.43
2018,7,23,9,15,859.0,88.0,2.65,22.65,716.5,886.73,666.9
2018,7,23,9,30,871.0,89.0,2.7,23.1,756.0,919.62,686.62
2018,7,23,9,45,882.0,89.0,2.7,23.55,791.0,947.87,702.69
2018,7,23,10,0,893.0,89.0,2.7,24.0,826.0,973.31,716.85
2018,7,23,10,15,899.5,90.0,2.75,24.3,854.5,992.42,727.7
2018,7,23,10,30,906.0,91.0,2.8,24.6,883.0,1008.25,736.51
2018,7,23,10,45,910.5,92.0,2.85,24.9,905.0,1018.68,741.93
2018,7,23,11,0,915.0,93.0,2.9,25.2,927.0,1025.61,745.23
2018,7,23,11,15,917.0,94.0,2.95,25.35,941.5,1026.48,745.2
2018,7,23,11,30,919.0,95.0,3.0,25.5,956.0,1023.79,743.04
2018,7,23,11,45,918.5,97.0,3.05,25.65,963.5,1016.09,737.78
2018,7,23,12,0,918.0,99.0,3.1,25.8,971.0,1004.9,730.4
2018,7,23,12,15,915.5,100.5,3.2,25.8,970.5,987.87,720.14
2018,7,23,12,30,913.0,102.0,3.3,25.8,970.0,967.61,707.8
2018,7,23,12,45,906.5,106.0,3.35,25.85,962.0,942.99,692.09
2018,7,23,13,0,900.0,110.0,3.4,25.9,954.0,915.52,674.47
2018,7,23,13,15,897.0,109.5,3.5,25.75,939.5,884.1,654.96
2018,7,23,13,30,894.0,109.0,3.6,25.6,925.0,850.03,633.46
2018,7,23,13,45,890.5,107.0,3.7,25.45,903.5,811.65,608.77
2018,7,23,14,0,887.0,105.0,3.8,25.3,882.0,770.96,582.17
2018,7,23,14,15,881.0,103.5,3.85,25.1,854.5,726.82,552.72
2018,7,23,14,30,875.0,102.0,3.9,24.9,827.0,680.94,520.3
2018,7,23,14,45,868.5,99.5,3.95,24.75,793.5,632.31,484.18
2018,7,23,15,0,862.0,97.0,4.0,24.6,760.0,582.42,446.09
2018,7,23,15,15,850.5,95.5,4.0,24.6,721.0,529.76,404.44
2018,7,23,15,30,839.0,94.0,4.0,24.6,682.0,476.77,361.34
2018,7,23,15,45,826.0,91.5,3.95,24.2,639.0,422.21,316.27
2018,7,23,16,0,813.0,89.0,3.9,23.8,596.0,367.96,270.15
2018,7,23,16,15,795.0,86.0,3.9,23.45,549.5,307.58,218.38
2018,7,23,16,30,777.0,83.0,3.9,23.1,503.0,252.98,170.67
2018,7,23,16,45,742.5,81.5,3.85,22.8,451.0,198.31,124.45
2018,7,23,17,0,708.0,80.0,3.8,22.5,399.0,147.45,84.59
2018,7,23,17,15,665.0,76.5,3.7,22.05,347.0,93.94,49.69
2018,7,23,17,30,622.0,73.0,3.6,21.6,295.0,49.61,37.56
2018,7,23,17,45,572.0,67.5,3.55,21.2,246.5,46.13,34.66
2018,7,23,18,0,522.0,62.0,3.5,20.8,198.0,44.1,32.89
2018,7,23,18,15,442.5,55.0,3.4,20.25,153.0,40.65,29.75
2018,7,23,18,30,363.0,48.0,3.3,19.7,108.0,37.09,26.3
2018,7,23,18,45,260.5,37.0,3.2,19.2,72.5,28.64,18.26
2018,7,23,19,0,158.0,26.0,3.1,18.7,37.0,20.53,5.61
2018,7,23,19,15,96.0,16.0,3.15,18.35,21.0,15.25,0.0
2018,7,23,19,30,34.0,6.0,3.2,18.0,5.0,0.0,0.0
2018,7,23,19,45,17.0,3.0,3.2,17.7,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.15,17.25,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.1,16.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,24,4,45,12.5,2.5,2.75,15.65,2.0,0.0,0.0
2018,7,24,5,0,25.0,5.0,2.8,15.7,4.0,0.0,0.0
2018,7,24,5,15,109.5,15.5,2.85,16.0,21.0,32.66,0.0
2018,7,24,5,30,194.0,26.0,2.9,16.3,38.0,78.02,19.77
2018,7,24,5,45,215.5,25.0,2.95,16.55,49.5,99.28,67.27
2018,7,24,6,0,237.0,24.0,3.0,16.8,61.0,116.37,85.95
2018,7,24,6,15,118.5,18.0,3.0,17.25,36.5,74.04,55.39
2018,7,24,6,30,0.0,12.0,3.0,17.7,12.0,11.11,3.76
2018,7,24,6,45,17.5,40.5,2.95,18.1,46.5,46.99,34.25
2018,7,24,7,0,35.0,69.0,2.9,18.5,81.0,86.2,67.32
2018,7,24,7,15,48.5,109.5,2.9,18.95,129.5,138.11,110.26
2018,7,24,7,30,62.0,150.0,2.9,19.4,178.0,192.02,153.89
2018,7,24,7,45,67.5,179.5,2.85,19.85,213.0,229.6,183.34
2018,7,24,8,0,73.0,209.0,2.8,20.3,248.0,267.47,212.45
2018,7,24,8,15,127.0,235.5,2.8,20.8,311.0,350.57,277.36
2018,7,24,8,30,181.0,262.0,2.8,21.3,374.0,427.41,335.72
2018,7,24,8,45,262.0,264.0,2.85,21.75,439.5,515.24,401.87
2018,7,24,9,0,343.0,266.0,2.9,22.2,505.0,596.12,461.35
2018,7,24,9,15,365.5,274.5,2.95,22.6,542.5,634.55,487.65
2018,7,24,9,30,388.0,283.0,3.0,23.0,580.0,685.51,522.46
2018,7,24,9,45,398.0,294.0,3.05,23.4,610.5,714.07,540.86
2018,7,24,10,0,408.0,305.0,3.1,23.8,641.0,741.25,558.28
2018,7,24,10,15,500.5,275.0,3.15,24.15,702.0,805.23,603.81
2018,7,24,10,30,593.0,245.0,3.2,24.5,763.0,873.41,650.98
2018,7,24,10,45,746.0,175.0,3.2,24.8,843.0,949.74,701.04
2018,7,24,11,0,899.0,105.0,3.2,25.1,923.0,1022.31,746.61
2018,7,24,11,15,902.5,105.0,3.25,25.25,938.0,1023.53,746.19
2018,7,24,11,30,906.0,105.0,3.3,25.4,953.0,1021.26,744.24
2018,7,24,11,45,909.0,104.5,3.35,25.6,961.0,1014.47,739.35
2018,7,24,12,0,912.0,104.0,3.4,25.8,969.0,1004.21,732.33
2018,7,24,12,15,911.0,104.5,3.45,25.8,969.0,987.66,721.88
2018,7,24,12,30,910.0,105.0,3.5,25.8,969.0,967.85,709.38
2018,7,24,12,45,906.0,107.0,3.6,25.85,961.5,943.59,694.13
2018,7,24,13,0,902.0,109.0,3.7,25.9,954.0,916.4,676.89
2018,7,24,13,15,900.0,108.0,3.75,25.85,940.0,885.28,656.9
2018,7,24,13,30,898.0,107.0,3.8,25.8,926.0,851.43,634.95
2018,7,24,13,45,894.0,105.5,3.85,25.7,904.5,812.94,609.77
2018,7,24,14,0,890.0,104.0,3.9,25.6,883.0,772.17,582.76
2018,7,24,14,15,885.0,102.5,3.9,25.45,856.0,728.57,553.4
2018,7,24,14,30,880.0,101.0,3.9,25.3,829.0,683.13,521.1
2018,7,24,14,45,872.0,99.5,3.95,25.15,795.5,634.2,484.8
2018,7,24,15,0,864.0,98.0,4.0,25.0,762.0,584.11,446.6
2018,7,24,15,15,853.0,96.0,4.0,25.0,722.5,531.1,404.76
2018,7,24,15,30,842.0,94.0,4.0,25.0,683.0,477.71,361.43
2018,7,24,15,45,829.0,91.5,4.0,24.55,640.0,422.92,316.36
2018,7,24,16,0,816.0,89.0,4.0,24.1,597.0,368.45,270.17
2018,7,24,16,15,799.0,86.0,4.0,23.75,550.5,308.15,218.45
2018,7,24,16,30,782.0,83.0,4.0,23.4,504.0,253.52,170.68
2018,7,24,16,45,759.0,79.5,4.0,23.1,455.0,198.92,124.1
2018,7,24,17,0,736.0,76.0,4.0,22.8,406.0,146.79,82.84
2018,7,24,17,15,703.5,71.5,4.0,22.3,355.5,95.92,50.25
2018,7,24,17,30,671.0,67.0,4.0,21.8,305.0,49.03,37.03
2018,7,24,17,45,627.0,62.0,3.95,21.3,256.5,42.09,31.13
2018,7,24,18,0,583.0,57.0,3.9,20.8,208.0,40.24,29.52
2018,7,24,18,15,516.5,50.0,3.85,20.3,162.0,36.58,26.2
2018,7,24,18,30,450.0,43.0,3.8,19.8,116.0,32.76,22.54
2018,7,24,18,45,348.5,34.0,3.7,19.35,79.0,26.88,16.7
2018,7,24,19,0,247.0,25.0,3.6,18.9,42.0,20.72,4.68
2018,7,24,19,15,143.0,15.0,3.6,18.65,23.0,14.3,0.0
2018,7,24,19,30,39.0,5.0,3.6,18.4,4.0,0.0,0.0
2018,7,24,19,45,19.5,2.5,3.55,18.1,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.45,17.65,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.35,17.35,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.25,17.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.15,16.9,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,25,5,15,109.0,11.0,2.65,16.15,17.5,28.2,0.0
2018,7,25,5,30,218.0,22.0,2.7,16.5,35.0,78.65,14.06
2018,7,25,5,45,345.5,30.0,2.7,16.85,73.5,140.83,95.59
2018,7,25,6,0,473.0,38.0,2.7,17.2,112.0,212.31,158.28
2018,7,25,6,15,540.5,44.5,2.65,17.7,158.0,272.94,212.4
2018,7,25,6,30,608.0,51.0,2.6,18.2,204.0,338.91,269.84
2018,7,25,6,45,503.0,76.0,2.5,18.7,222.0,350.11,282.11
2018,7,25,7,0,398.0,101.0,2.4,19.2,240.0,343.12,277.7
2018,7,25,7,15,284.5,139.5,2.4,19.85,247.0,329.01,265.57
2018,7,25,7,30,171.0,178.0,2.4,20.5,254.0,302.88,242.57
2018,7,25,7,45,207.5,195.0,2.4,21.15,298.0,353.58,281.96
2018,7,25,8,0,244.0,212.0,2.4,21.8,342.0,417.48,330.06
2018,7,25,8,15,428.5,182.5,2.4,22.45,436.5,549.15,430.93
2018,7,25,8,30,613.0,153.0,2.4,23.1,531.0,688.99,533.18
2018,7,25,8,45,740.0,117.5,2.4,23.8,607.5,775.14,590.13
2018,7,25,9,0,867.0,82.0,2.4,24.5,684.0,863.39,646.74
2018,7,25,9,15,875.0,84.5,2.4,25.05,722.5,897.36,665.84
2018,7,25,9,30,883.0,87.0,2.4,25.6,761.0,928.68,683.44
2018,7,25,9,45,886.0,91.5,2.45,26.1,794.0,954.61,697.97
2018,7,25,10,0,889.0,96.0,2.5,26.6,827.0,977.31,710.4
2018,7,25,10,15,895.0,97.5,2.6,26.9,855.5,996.38,721.55
2018,7,25,10,30,901.0,99.0,2.7,27.2,884.0,1012.16,730.67
2018,7,25,10,45,905.0,100.5,2.75,27.5,906.0,1022.52,735.96
2018,7,25,11,0,909.0,102.0,2.8,27.8,928.0,1029.39,739.17
2018,7,25,11,15,912.0,103.0,2.95,27.85,943.5,1031.17,740.92
2018,7,25,11,30,915.0,104.0,3.1,27.9,959.0,1029.4,740.5
2018,7,25,11,45,915.5,105.0,3.25,27.95,966.5,1021.58,736.28
2018,7,25,12,0,916.0,106.0,3.4,28.0,974.0,1010.28,729.89
2018,7,25,12,15,917.0,105.5,3.5,27.85,974.5,994.55,720.88
2018,7,25,12,30,918.0,105.0,3.6,27.7,975.0,975.49,709.72
2018,7,25,12,45,919.0,103.0,3.75,27.6,968.5,951.71,695.61
2018,7,25,13,0,920.0,101.0,3.9,27.5,962.0,924.77,679.3
2018,7,25,13,15,916.5,101.0,3.95,27.3,947.5,892.8,659.23
2018,7,25,13,30,913.0,101.0,4.0,27.1,933.0,858.12,637.19
2018,7,25,13,45,909.0,100.5,4.1,26.9,912.0,820.02,612.82
2018,7,25,14,0,905.0,100.0,4.2,26.7,891.0,779.57,586.54
2018,7,25,14,15,867.5,115.5,4.25,26.4,853.5,727.84,552.01
2018,7,25,14,30,830.0,131.0,4.3,26.1,816.0,676.74,515.08
2018,7,25,14,45,851.5,114.0,4.35,25.75,791.0,634.23,484.31
2018,7,25,15,0,873.0,97.0,4.4,25.4,766.0,587.94,449.57
2018,7,25,15,15,861.5,95.5,4.4,25.4,726.5,534.6,407.36
2018,7,25,15,30,850.0,94.0,4.4,25.4,687.0,480.91,363.72
2018,7,25,15,45,816.0,97.5,4.4,24.6,637.0,418.45,313.45
2018,7,25,16,0,782.0,101.0,4.4,23.8,587.0,361.92,266.35
2018,7,25,16,15,767.5,96.5,4.4,23.25,541.5,307.2,219.09
2018,7,25,16,30,753.0,92.0,4.4,22.7,496.0,253.56,172.24
2018,7,25,16,45,720.5,88.0,4.35,22.15,444.0,198.44,125.78
2018,7,25,17,0,688.0,84.0,4.3,21.6,392.0,142.6,81.96
2018,7,25,17,15,667.0,78.5,4.25,21.05,346.5,94.06,50.45
2018,7,25,17,30,646.0,73.0,4.2,20.5,301.0,48.33,36.63
2018,7,25,17,45,593.0,67.5,4.1,20.0,251.0,46.4,35.07
2018,7,25,18,0,540.0,62.0,4.0,19.5,201.0,44.37,33.3
2018,7,25,18,15,467.5,54.5,3.9,19.15,155.5,40.5,29.73
2018,7,25,18,30,395.0,47.0,3.8,18.8,110.0,36.48,25.82
2018,7,25,18,45,296.0,36.5,3.7,18.4,74.5,29.37,18.76
2018,7,25,19,0,197.0,26.0,3.6,18.0,39.0,20.65,3.44
2018,7,25,19,15,111.5,15.5,3.55,17.85,21.5,14.77,0.0
2018,7,25,19,30,26.0,5.0,3.5,17.7,4.0,0.0,0.0
2018,7,25,19,45,13.0,2.5,3.4,17.5,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.25,17.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,26,5,15,82.5,11.0,2.5,15.75,16.0,23.83,0.0
2018,7,26,5,30,165.0,22.0,2.5,16.1,32.0,66.19,5.5
2018,7,26,5,45,277.0,33.5,2.45,16.4,68.5,125.4,85.08
2018,7,26,6,0,389.0,45.0,2.4,16.7,105.0,191.76,143.46
2018,7,26,6,15,274.5,49.0,2.35,17.2,99.0,171.17,133.41
2018,7,26,6,30,160.0,53.0,2.3,17.7,93.0,132.24,104.79
2018,7,26,6,45,85.5,77.0,2.25,18.15,99.0,124.48,99.2
2018,7,26,7,0,11.0,101.0,2.2,18.6,105.0,102.76,80.54
2018,7,26,7,15,19.5,131.5,2.1,19.15,139.5,139.04,110.2
2018,7,26,7,30,28.0,162.0,2.0,19.7,174.0,183.59,145.81
2018,7,26,7,45,69.5,181.5,1.95,20.2,217.0,233.47,185.79
2018,7,26,8,0,111.0,201.0,1.9,20.7,260.0,296.81,235.4
2018,7,26,8,15,127.0,217.0,1.9,21.2,290.5,330.26,260.32
2018,7,26,8,30,143.0,233.0,1.9,21.7,321.0,364.56,285.57
2018,7,26,8,45,155.5,255.0,1.9,22.2,357.0,403.17,313.42
2018,7,26,9,0,168.0,277.0,1.9,22.7,393.0,441.97,340.86
2018,7,26,9,15,190.0,299.0,1.95,23.1,437.5,489.45,374.71
2018,7,26,9,30,212.0,321.0,2.0,23.5,482.0,537.26,408.17
2018,7,26,9,45,234.0,334.5,2.0,23.9,520.0,588.75,443.39
2018,7,26,10,0,256.0,348.0,2.0,24.3,558.0,627.25,469.07
2018,7,26,10,15,307.0,357.5,2.15,24.55,618.5,689.59,512.87
2018,7,26,10,30,358.0,367.0,2.3,24.8,679.0,751.75,555.71
2018,7,26,10,45,403.5,358.5,2.4,25.05,718.5,799.63,588.11
2018,7,26,11,0,449.0,350.0,2.5,25.3,758.0,835.27,612.37
2018,7,26,11,15,454.0,347.0,2.6,25.35,765.0,833.74,611.4
2018,7,26,11,30,459.0,344.0,2.7,25.4,772.0,830.13,609.39
2018,7,26,11,45,469.5,342.0,2.85,25.45,783.0,830.85,610.72
2018,7,26,12,0,480.0,340.0,3.0,25.5,794.0,829.3,610.49
2018,7,26,12,15,495.0,334.0,3.05,25.4,802.5,825.79,608.94
2018,7,26,12,30,510.0,328.0,3.1,25.3,811.0,819.81,605.75
2018,7,26,12,45,497.0,339.0,3.2,25.2,806.5,801.96,593.84
2018,7,26,13,0,484.0,350.0,3.3,25.1,802.0,782.6,580.9
2018,7,26,13,15,493.0,347.5,3.4,24.95,802.0,768.36,572.17
2018,7,26,13,30,502.0,345.0,3.5,24.8,802.0,751.95,561.77
2018,7,26,13,45,542.5,314.0,3.55,24.6,797.0,732.23,549.9
2018,7,26,14,0,583.0,283.0,3.6,24.4,792.0,707.91,534.47
2018,7,26,14,15,635.0,244.5,3.65,24.15,782.0,681.41,517.39
2018,7,26,14,30,687.0,206.0,3.7,23.9,772.0,649.0,495.39
2018,7,26,14,45,683.0,195.5,3.7,23.65,738.5,601.16,460.25
2018,7,26,15,0,679.0,185.0,3.7,23.4,705.0,552.43,423.6
2018,7,26,15,15,720.5,157.0,3.7,23.4,682.5,511.05,391.21
2018,7,26,15,30,762.0,129.0,3.7,23.4,660.0,467.41,355.55
2018,7,26,15,45,776.5,114.5,3.75,22.8,625.0,416.7,313.84
2018,7,26,16,0,791.0,100.0,3.8,22.2,590.0,363.59,268.56
2018,7,26,16,15,775.5,95.5,3.8,21.85,544.0,308.01,220.27
2018,7,26,16,30,760.0,91.0,3.8,21.5,498.0,253.63,172.55
2018,7,26,16,45,738.5,86.0,3.8,21.15,449.0,199.18,125.97
2018,7,26,17,0,717.0,81.0,3.8,20.8,400.0,147.07,84.64
2018,7,26,17,15,684.5,76.0,3.75,20.35,350.0,92.36,48.9
2018,7,26,17,30,652.0,71.0,3.7,19.9,300.0,46.94,35.52
2018,7,26,17,45,608.0,65.0,3.7,19.4,251.5,44.57,33.56
2018,7,26,18,0,564.0,59.0,3.7,18.9,203.0,42.04,31.34
2018,7,26,18,15,495.0,52.0,3.65,18.5,157.5,38.49,28.05
2018,7,26,18,30,426.0,45.0,3.6,18.1,112.0,34.8,24.43
2018,7,26,18,45,322.0,35.0,3.5,17.75,75.5,28.08,17.64
2018,7,26,19,0,218.0,25.0,3.4,17.4,39.0,21.01,2.06
2018,7,26,19,15,124.0,15.0,3.4,17.15,21.5,14.3,0.0
2018,7,26,19,30,30.0,5.0,3.4,16.9,4.0,0.0,0.0
2018,7,26,19,45,15.0,2.5,3.4,16.7,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,5,15,63.0,10.5,3.55,14.8,14.0,20.15,0.0
2018,7,27,5,30,126.0,21.0,3.6,15.1,28.0,56.21,0.0
2018,7,27,5,45,220.0,35.5,3.6,15.45,62.5,111.19,75.41
2018,7,27,6,0,314.0,50.0,3.6,15.8,97.0,170.88,128.63
2018,7,27,6,15,225.0,57.5,3.6,16.2,98.0,162.25,127.29
2018,7,27,6,30,136.0,65.0,3.6,16.6,99.0,135.78,108.29
2018,7,27,6,45,91.0,94.5,3.55,17.0,119.5,147.22,118.63
2018,7,27,7,0,46.0,124.0,3.5,17.4,140.0,152.29,122.51
2018,7,27,7,15,52.0,144.5,3.45,17.8,165.0,179.19,144.45
2018,7,27,7,30,58.0,165.0,3.4,18.2,190.0,206.53,166.3
2018,7,27,7,45,53.5,176.5,3.35,18.65,202.0,216.95,173.89
2018,7,27,8,0,49.0,188.0,3.3,19.1,214.0,226.98,181.0
2018,7,27,8,15,90.5,207.5,3.3,19.45,261.0,281.08,224.37
2018,7,27,8,30,132.0,227.0,3.3,19.8,308.0,349.11,277.58
2018,7,27,8,45,143.0,244.5,3.25,20.2,338.0,381.15,301.14
2018,7,27,9,0,154.0,262.0,3.2,20.6,368.0,413.36,324.6
2018,7,27,9,15,175.0,289.0,3.25,20.95,416.5,465.06,362.72
2018,7,27,9,30,196.0,316.0,3.3,21.3,465.0,517.05,400.32
2018,7,27,9,45,229.0,337.5,3.3,21.65,519.5,587.47,450.81
2018,7,27,10,0,262.0,359.0,3.3,22.0,574.0,645.21,491.27
2018,7,27,10,15,343.0,348.0,3.35,22.25,639.5,715.25,542.07
2018,7,27,10,30,424.0,337.0,3.4,22.5,705.0,797.89,600.3
2018,7,27,10,45,463.0,324.0,3.45,22.75,735.5,824.21,618.14
2018,7,27,11,0,502.0,311.0,3.5,23.0,766.0,848.81,635.11
2018,7,27,11,15,525.0,299.0,3.55,23.15,782.0,856.21,640.23
2018,7,27,11,30,548.0,287.0,3.6,23.3,798.0,863.06,645.09
2018,7,27,11,45,534.0,310.0,3.6,23.45,811.0,862.83,643.35
2018,7,27,12,0,520.0,333.0,3.6,23.6,824.0,861.77,641.14
2018,7,27,12,15,582.5,299.5,3.7,23.65,850.0,876.45,653.35
2018,7,27,12,30,645.0,266.0,3.8,23.7,876.0,887.49,662.9
2018,7,27,12,45,736.5,214.5,3.85,23.7,906.0,902.42,674.37
2018,7,27,13,0,828.0,163.0,3.9,23.7,936.0,907.53,678.26
2018,7,27,13,15,735.5,207.5,3.95,23.65,886.0,845.3,636.31
2018,7,27,13,30,643.0,252.0,4.0,23.6,836.0,782.21,591.42
2018,7,27,13,45,650.0,243.5,4.0,23.55,821.5,752.26,570.9
2018,7,27,14,0,657.0,235.0,4.0,23.5,807.0,720.03,548.23
2018,7,27,14,15,771.0,172.5,4.0,23.4,822.5,712.15,544.9
2018,7,27,14,30,885.0,110.0,4.0,23.3,838.0,693.72,533.01
2018,7,27,14,45,878.5,107.5,4.0,23.15,804.5,644.31,495.85
2018,7,27,15,0,872.0,105.0,4.0,23.0,771.0,593.6,456.84
2018,7,27,15,15,860.5,103.0,4.0,23.0,731.0,539.67,414.03
2018,7,27,15,30,849.0,101.0,4.0,23.0,691.0,485.38,369.7
2018,7,27,15,45,835.5,97.5,3.95,22.6,646.5,428.89,322.89
2018,7,27,16,0,822.0,94.0,3.9,22.2,602.0,368.57,271.82
2018,7,27,16,15,803.0,91.0,3.9,21.9,554.0,311.48,222.16
2018,7,27,16,30,784.0,88.0,3.9,21.6,506.0,255.93,173.41
2018,7,27,16,45,758.0,85.0,3.85,21.25,456.0,200.95,126.49
2018,7,27,17,0,732.0,82.0,3.8,20.9,406.0,148.81,85.45
2018,7,27,17,15,693.0,78.5,3.85,20.35,354.5,93.87,50.19
2018,7,27,17,30,654.0,75.0,3.9,19.8,303.0,50.1,38.3
2018,7,27,17,45,566.5,72.5,3.95,19.25,247.0,50.61,38.87
2018,7,27,18,0,479.0,70.0,4.0,18.7,191.0,51.4,39.55
2018,7,27,18,15,398.5,59.5,4.0,18.15,144.5,45.16,33.89
2018,7,27,18,30,318.0,49.0,4.0,17.6,98.0,37.39,26.68
2018,7,27,18,45,227.0,36.0,4.0,17.05,64.5,28.0,17.51
2018,7,27,19,0,136.0,23.0,4.0,16.5,31.0,18.21,0.0
2018,7,27,19,15,68.0,11.5,4.0,16.2,15.5,10.96,0.0
2018,7,27,19,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,28,5,15,22.0,7.5,2.3,14.05,8.5,10.67,0.0
2018,7,28,5,30,44.0,15.0,2.3,14.4,17.0,27.75,0.0
2018,7,28,5,45,90.0,33.5,2.35,14.75,44.5,67.85,44.98
2018,7,28,6,0,136.0,52.0,2.4,15.1,72.0,108.71,81.61
2018,7,28,6,15,100.0,62.0,2.3,15.45,80.0,106.78,82.96
2018,7,28,6,30,64.0,72.0,2.2,15.8,88.0,106.17,83.94
2018,7,28,6,45,44.0,94.0,2.15,16.2,106.0,117.11,93.51
2018,7,28,7,0,24.0,116.0,2.1,16.6,124.0,131.28,105.06
2018,7,28,7,15,28.5,137.5,2.0,17.0,148.5,157.36,126.29
2018,7,28,7,30,33.0,159.0,1.9,17.4,173.0,183.77,147.33
2018,7,28,7,45,41.5,179.0,1.85,17.8,199.0,211.57,169.21
2018,7,28,8,0,50.0,199.0,1.8,18.2,225.0,240.01,191.21
2018,7,28,8,15,58.0,223.0,1.8,18.6,256.0,273.04,216.44
2018,7,28,8,30,66.0,247.0,1.8,19.0,287.0,306.47,241.52
2018,7,28,8,45,87.0,271.0,1.75,19.4,328.0,351.26,275.2
2018,7,28,9,0,108.0,295.0,1.7,19.8,369.0,409.25,317.92
2018,7,28,9,15,135.5,316.0,1.75,20.2,415.0,458.86,354.05
2018,7,28,9,30,163.0,337.0,1.8,20.6,461.0,509.29,390.19
2018,7,28,9,45,221.5,350.5,1.85,21.0,527.0,581.71,442.48
2018,7,28,10,0,280.0,364.0,1.9,21.4,593.0,668.42,503.12
2018,7,28,10,15,366.0,352.0,2.0,21.75,662.5,742.53,555.39
2018,7,28,10,30,452.0,340.0,2.1,22.1,732.0,829.23,614.87
2018,7,28,10,45,527.5,318.0,2.2,22.5,787.0,883.1,651.39
2018,7,28,11,0,603.0,296.0,2.3,22.9,842.0,936.87,687.61
2018,7,28,11,15,624.5,290.0,2.35,23.2,863.5,949.16,694.85
2018,7,28,11,30,646.0,284.0,2.4,23.5,885.0,958.55,700.64
2018,7,28,11,45,651.0,283.5,2.5,23.8,893.5,953.89,697.4
2018,7,28,12,0,656.0,283.0,2.6,24.1,902.0,946.36,692.45
2018,7,28,12,15,674.5,271.5,2.7,24.25,908.0,938.36,688.12
2018,7,28,12,30,693.0,260.0,2.8,24.4,914.0,927.15,681.65
2018,7,28,12,45,728.0,236.0,2.9,24.5,918.5,915.75,675.01
2018,7,28,13,0,763.0,212.0,3.0,24.6,923.0,900.2,665.45
2018,7,28,13,15,696.0,241.0,3.05,24.55,881.5,843.27,627.35
2018,7,28,13,30,629.0,270.0,3.1,24.5,840.0,787.31,588.18
2018,7,28,13,45,579.5,284.0,3.2,24.45,799.5,733.47,550.69
2018,7,28,14,0,530.0,298.0,3.3,24.4,759.0,682.09,514.22
2018,7,28,14,15,647.5,237.5,3.35,24.2,782.0,683.73,518.37
2018,7,28,14,30,765.0,177.0,3.4,24.0,805.0,674.76,513.85
2018,7,28,14,45,764.0,169.0,3.45,23.85,773.5,626.72,478.52
2018,7,28,15,0,763.0,161.0,3.5,23.7,742.0,578.01,441.85
2018,7,28,15,15,738.5,161.0,3.5,23.7,699.0,523.0,398.94
2018,7,28,15,30,714.0,161.0,3.5,23.7,656.0,469.28,355.96
2018,7,28,15,45,689.5,156.5,3.5,23.2,609.0,413.25,310.9
2018,7,28,16,0,665.0,152.0,3.5,22.7,562.0,359.16,266.2
2018,7,28,16,15,642.0,144.5,3.5,22.3,514.0,305.14,220.63
2018,7,28,16,30,619.0,137.0,3.5,21.9,466.0,253.4,176.63
2018,7,28,16,45,605.5,126.5,3.5,21.55,421.5,203.3,134.38
2018,7,28,17,0,592.0,116.0,3.5,21.2,377.0,154.78,96.16
2018,7,28,17,15,552.5,108.0,3.5,20.65,327.5,108.59,66.98
2018,7,28,17,30,513.0,100.0,3.5,20.1,278.0,69.97,55.52
2018,7,28,17,45,451.5,90.0,3.45,19.6,228.0,64.46,50.89
2018,7,28,18,0,390.0,80.0,3.4,19.1,178.0,58.66,45.8
2018,7,28,18,15,326.0,67.0,3.35,18.6,136.0,50.22,38.2
2018,7,28,18,30,262.0,54.0,3.3,18.1,94.0,41.38,30.01
2018,7,28,18,45,181.5,37.5,3.3,17.55,60.5,29.24,18.35
2018,7,28,19,0,101.0,21.0,3.3,17.0,27.0,16.58,0.0
2018,7,28,19,15,50.5,10.5,3.3,16.75,13.5,10.01,0.0
2018,7,28,19,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,29,5,15,17.0,7.0,2.5,14.7,8.0,9.38,0.0
2018,7,29,5,30,34.0,14.0,2.5,14.9,16.0,24.29,0.0
2018,7,29,5,45,97.0,34.0,2.5,15.05,46.5,70.69,46.49
2018,7,29,6,0,160.0,54.0,2.5,15.2,77.0,119.34,89.65
2018,7,29,6,15,130.5,65.5,2.5,15.5,89.5,128.58,100.6
2018,7,29,6,30,101.0,77.0,2.5,15.8,102.0,128.45,102.4
2018,7,29,6,45,78.0,99.5,2.5,16.1,121.5,146.84,118.47
2018,7,29,7,0,55.0,122.0,2.5,16.4,141.0,155.23,125.39
2018,7,29,7,15,92.5,147.5,2.5,16.8,185.0,215.19,174.9
2018,7,29,7,30,130.0,173.0,2.5,17.2,229.0,271.26,220.23
2018,7,29,7,45,139.0,196.5,2.45,17.6,263.5,308.44,249.01
2018,7,29,8,0,148.0,220.0,2.4,18.0,298.0,345.98,277.5
2018,7,29,8,15,145.0,232.0,2.4,18.4,314.5,361.52,288.29
2018,7,29,8,30,142.0,244.0,2.4,18.8,331.0,376.46,298.52
2018,7,29,8,45,141.0,266.0,2.35,19.2,357.5,403.53,317.69
2018,7,29,9,0,140.0,288.0,2.3,19.6,384.0,429.95,335.98
2018,7,29,9,15,154.5,314.0,2.35,19.8,426.0,474.18,368.19
2018,7,29,9,30,169.0,340.0,2.4,20.0,468.0,518.41,399.85
2018,7,29,9,45,204.0,356.0,2.4,20.2,517.5,571.17,437.87
2018,7,29,10,0,239.0,372.0,2.4,20.4,567.0,637.36,484.53
2018,7,29,10,15,316.0,364.0,2.45,20.45,631.5,706.23,534.46
2018,7,29,10,30,393.0,356.0,2.5,20.5,696.0,787.02,591.42
2018,7,29,10,45,406.5,359.5,2.6,20.55,719.5,804.46,602.93
2018,7,29,11,0,420.0,363.0,2.7,20.6,743.0,820.06,613.73
2018,7,29,11,15,427.5,364.0,2.75,20.6,756.0,825.07,617.08
2018,7,29,11,30,435.0,365.0,2.8,20.6,769.0,827.99,619.15
2018,7,29,11,45,459.0,356.5,2.85,20.55,786.0,835.66,625.24
2018,7,29,12,0,483.0,348.0,2.9,20.5,803.0,840.85,629.64
2018,7,29,12,15,496.5,340.5,2.95,20.45,808.5,834.25,625.8
2018,7,29,12,30,510.0,333.0,3.0,20.4,814.0,825.23,620.4
2018,7,29,12,45,616.5,282.0,3.05,20.35,859.0,857.44,646.03
2018,7,29,13,0,723.0,231.0,3.1,20.3,904.0,882.94,666.04
2018,7,29,13,15,626.0,280.5,3.15,20.2,856.5,819.99,620.63
2018,7,29,13,30,529.0,330.0,3.2,20.1,809.0,760.61,577.32
2018,7,29,13,45,437.5,354.0,3.25,20.0,743.5,685.79,523.03
2018,7,29,14,0,346.0,378.0,3.3,19.9,678.0,614.94,470.77
2018,7,29,14,15,250.0,383.0,3.35,19.8,596.0,532.0,408.99
2018,7,29,14,30,154.0,388.0,3.4,19.7,514.0,456.92,352.12
2018,7,29,14,45,143.0,369.5,3.45,19.55,482.5,422.43,326.81
2018,7,29,15,0,132.0,351.0,3.5,19.4,451.0,388.99,301.81
2018,7,29,15,15,118.0,327.0,3.5,19.4,413.0,350.53,272.49
2018,7,29,15,30,104.0,303.0,3.5,19.4,375.0,316.51,246.34
2018,7,29,15,45,84.0,278.5,3.6,19.15,334.0,279.14,217.7
2018,7,29,16,0,64.0,254.0,3.7,18.9,293.0,244.24,190.85
2018,7,29,16,15,168.5,222.5,3.75,18.7,314.5,238.69,183.95
2018,7,29,16,30,273.0,191.0,3.8,18.5,336.0,220.18,164.76
2018,7,29,16,45,444.0,147.0,3.85,18.25,354.5,191.12,133.12
2018,7,29,17,0,615.0,103.0,3.9,18.0,373.0,145.9,89.23
2018,7,29,17,15,587.5,95.0,3.9,17.7,326.5,99.02,59.05
2018,7,29,17,30,560.0,87.0,3.9,17.4,280.0,59.59,47.04
2018,7,29,17,45,508.5,79.0,3.9,17.05,232.0,56.19,44.15
2018,7,29,18,0,457.0,71.0,3.9,16.7,184.0,52.58,40.91
2018,7,29,18,15,324.0,61.5,3.8,16.45,132.5,46.0,34.83
2018,7,29,18,30,191.0,52.0,3.7,16.2,81.0,41.82,30.59
2018,7,29,18,45,111.0,34.5,3.55,15.9,50.0,28.26,17.52
2018,7,29,19,0,31.0,17.0,3.4,15.6,19.0,15.06,0.0
2018,7,29,19,15,15.5,8.5,3.4,15.5,9.5,8.1,0.0
2018,7,29,19,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,30,5,15,26.0,8.0,2.8,14.05,9.5,11.75,0.0
2018,7,30,5,30,52.0,16.0,2.8,14.3,19.0,30.6,0.0
2018,7,30,5,45,107.0,35.0,2.85,14.55,48.0,75.06,49.12
2018,7,30,6,0,162.0,54.0,2.9,14.8,77.0,120.19,90.31
2018,7,30,6,15,117.5,58.0,2.85,15.2,78.5,114.53,89.19
2018,7,30,6,30,73.0,62.0,2.8,15.6,80.0,98.77,77.8
2018,7,30,6,45,39.0,79.0,2.75,16.0,89.0,98.05,77.67
2018,7,30,7,0,5.0,96.0,2.7,16.4,98.0,94.53,74.35
2018,7,30,7,15,6.5,117.0,2.6,16.9,119.5,116.37,92.28
2018,7,30,7,30,8.0,138.0,2.5,17.4,141.0,138.32,109.93
2018,7,30,7,45,14.5,156.5,2.45,17.85,163.5,161.23,128.21
2018,7,30,8,0,21.0,175.0,2.4,18.3,186.0,184.68,146.65
2018,7,30,8,15,39.0,205.5,2.35,18.8,228.5,239.28,189.86
2018,7,30,8,30,57.0,236.0,2.3,19.3,271.0,287.33,226.91
2018,7,30,8,45,87.0,262.5,2.3,19.75,320.0,342.25,269.03
2018,7,30,9,0,117.0,289.0,2.3,20.2,369.0,410.99,320.55
2018,7,30,9,15,145.5,310.0,2.35,20.55,415.5,461.81,357.88
2018,7,30,9,30,174.0,331.0,2.4,20.9,462.0,513.47,395.27
2018,7,30,9,45,218.0,346.0,2.45,21.3,518.5,573.93,438.86
2018,7,30,10,0,262.0,361.0,2.5,21.7,575.0,648.17,491.09
2018,7,30,10,15,331.0,356.0,2.55,21.95,636.0,712.72,536.96
2018,7,30,10,30,400.0,351.0,2.6,22.2,697.0,789.13,589.91
2018,7,30,10,45,406.5,360.0,2.65,22.45,719.5,805.23,599.4
2018,7,30,11,0,413.0,369.0,2.7,22.7,742.0,819.36,608.05
2018,7,30,11,15,416.5,372.5,2.75,22.85,754.0,822.83,609.84
2018,7,30,11,30,420.0,376.0,2.8,23.0,766.0,824.24,610.38
2018,7,30,11,45,416.5,384.5,2.9,23.2,774.0,821.55,608.14
2018,7,30,12,0,413.0,393.0,3.0,23.4,782.0,816.84,604.59
2018,7,30,12,15,484.5,356.0,3.0,23.5,812.0,838.12,621.01
2018,7,30,12,30,556.0,319.0,3.0,23.6,842.0,855.05,634.15
2018,7,30,12,45,596.5,298.5,3.05,23.7,856.0,854.71,634.94
2018,7,30,13,0,637.0,278.0,3.1,23.8,870.0,850.98,633.5
2018,7,30,13,15,579.5,300.5,3.1,23.75,832.5,798.4,596.26
2018,7,30,13,30,522.0,323.0,3.1,23.7,795.0,748.31,560.63
2018,7,30,13,45,568.5,286.5,3.15,23.65,789.0,727.32,548.0
2018,7,30,14,0,615.0,250.0,3.2,23.6,783.0,701.85,531.63
2018,7,30,14,15,698.5,205.0,3.2,23.45,791.5,689.85,524.84
2018,7,30,14,30,782.0,160.0,3.2,23.3,800.0,669.87,511.56
2018,7,30,14,45,771.0,157.0,3.2,23.15,765.5,620.75,475.04
2018,7,30,15,0,760.0,154.0,3.2,23.0,731.0,571.08,437.32
2018,7,30,15,15,746.0,150.5,3.2,23.0,691.5,516.54,394.77
2018,7,30,15,30,732.0,147.0,3.2,23.0,652.0,464.21,352.67
2018,7,30,15,45,705.0,145.5,3.25,22.55,605.5,408.81,307.84
2018,7,30,16,0,678.0,144.0,3.3,22.1,559.0,355.54,263.54
2018,7,30,16,15,642.0,142.5,3.3,21.7,509.5,302.07,218.49
2018,7,30,16,30,606.0,141.0,3.3,21.3,460.0,252.36,176.43
2018,7,30,16,45,559.5,137.0,3.35,20.85,408.5,202.75,136.11
2018,7,30,17,0,513.0,133.0,3.4,20.4,357.0,157.8,102.39
2018,7,30,17,15,466.0,124.0,3.4,19.85,307.5,114.47,75.27
2018,7,30,17,30,419.0,115.0,3.4,19.3,258.0,80.8,65.11
2018,7,30,17,45,355.0,102.0,3.4,18.7,209.0,73.38,58.85
