Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,12,30,335.0,383.0,2.7,23.2,676.0,700.77,524.32
2018,8,29,12,45,501.5,306.0,2.75,23.25,739.5,767.2,575.55
2018,8,29,13,0,668.0,229.0,2.8,23.3,803.0,817.87,614.4
2018,8,29,13,15,786.5,167.5,2.85,23.2,830.5,827.32,622.29
2018,8,29,13,30,905.0,106.0,2.9,23.1,858.0,826.58,622.81
2018,8,29,13,45,899.5,105.0,2.9,23.05,834.0,784.4,594.41
2018,8,29,14,0,894.0,104.0,2.9,23.0,810.0,739.98,564.48
2018,8,29,14,15,885.0,103.0,2.9,22.85,778.5,691.19,529.89
2018,8,29,14,30,876.0,102.0,2.9,22.7,747.0,640.91,492.57
2018,8,29,14,45,864.0,100.5,2.85,22.55,709.5,587.21,451.49
2018,8,29,15,0,852.0,99.0,2.8,22.4,672.0,532.8,408.68
2018,8,29,15,15,837.0,96.0,2.8,22.4,629.0,473.01,360.47
2018,8,29,15,30,822.0,93.0,2.8,22.4,586.0,415.06,312.14
2018,8,29,15,45,800.5,90.5,2.7,21.9,538.5,355.82,261.97
2018,8,29,16,0,779.0,88.0,2.6,21.4,491.0,298.11,211.93
2018,8,29,16,15,750.0,85.5,2.6,21.05,441.0,240.51,161.98
2018,8,29,16,30,721.0,83.0,2.6,20.7,391.0,182.17,112.92
2018,8,29,16,45,680.5,78.5,2.55,20.4,339.0,127.44,71.62
2018,8,29,17,0,640.0,74.0,2.5,20.1,287.0,77.56,43.35
2018,8,29,17,15,583.0,67.5,2.4,19.7,235.5,47.57,36.11
2018,8,29,17,30,526.0,61.0,2.3,19.3,184.0,44.83,33.65
2018,8,29,17,45,439.5,52.5,2.2,18.85,137.5,40.17,29.29
2018,8,29,18,0,353.0,44.0,2.1,18.4,91.0,35.38,24.47
2018,8,29,18,15,237.0,31.0,2.0,18.05,56.5,24.46,12.06
2018,8,29,18,30,121.0,18.0,1.9,17.7,22.0,17.16,0.0
2018,8,29,18,45,60.5,9.0,1.85,17.35,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.45,16.3,2.0,1.91,0.0
2018,8,30,6,0,0.0,4.0,1.5,16.6,4.0,3.7,0.0
2018,8,30,6,15,0.0,8.0,1.5,16.9,8.0,7.4,0.3
2018,8,30,6,30,0.0,12.0,1.5,17.2,12.0,11.11,3.62
2018,8,30,6,45,0.0,18.0,1.45,17.5,18.0,16.68,8.45
2018,8,30,7,0,0.0,24.0,1.4,17.8,24.0,22.25,13.24
2018,8,30,7,15,0.0,31.5,1.35,18.0,31.5,29.23,19.16
2018,8,30,7,30,0.0,39.0,1.3,18.2,39.0,36.21,25.0
2018,8,30,7,45,0.0,52.5,1.2,18.4,52.5,48.8,35.46
2018,8,30,8,0,0.0,66.0,1.1,18.6,66.0,61.4,45.78
2018,8,30,8,15,0.0,79.0,1.05,18.85,79.0,73.56,55.58
2018,8,30,8,30,0.0,92.0,1.0,19.1,92.0,85.85,65.37
2018,8,30,8,45,0.0,99.5,0.95,19.35,99.5,93.05,70.92
2018,8,30,9,0,0.0,107.0,0.9,19.6,107.0,100.26,76.44
2018,8,30,9,15,0.0,108.0,0.95,19.85,108.0,101.17,76.88
2018,8,30,9,30,0.0,109.0,1.0,20.1,109.0,102.11,77.37
2018,8,30,9,45,1.5,115.5,1.0,20.4,116.5,109.79,83.31
2018,8,30,10,0,3.0,122.0,1.0,20.7,124.0,117.52,89.23
2018,8,30,10,15,16.0,180.5,1.1,20.95,193.0,194.84,150.09
2018,8,30,10,30,29.0,239.0,1.2,21.2,262.0,267.97,205.92
2018,8,30,10,45,33.5,271.0,1.3,21.4,298.5,305.15,233.38
2018,8,30,11,0,38.0,303.0,1.4,21.6,335.0,342.03,260.48
2018,8,30,11,15,36.0,312.0,1.5,21.8,342.5,347.94,264.33
2018,8,30,11,30,34.0,321.0,1.6,22.0,350.0,353.57,268.17
2018,8,30,11,45,41.5,349.0,1.7,22.15,385.0,387.8,293.41
2018,8,30,12,0,49.0,377.0,1.8,22.3,420.0,421.24,317.74
2018,8,30,12,15,57.0,384.5,1.9,22.4,434.5,433.27,326.63
2018,8,30,12,30,65.0,392.0,2.0,22.5,449.0,444.53,335.1
2018,8,30,12,45,63.0,384.0,2.1,22.65,438.5,430.53,324.95
2018,8,30,13,0,61.0,376.0,2.2,22.8,428.0,416.53,314.91
2018,8,30,13,15,54.5,358.0,2.25,22.8,404.0,389.08,294.94
2018,8,30,13,30,48.0,340.0,2.3,22.8,380.0,362.26,275.35
2018,8,30,13,45,249.0,295.0,2.4,22.8,492.0,473.94,363.66
2018,8,30,14,0,450.0,250.0,2.5,22.8,604.0,563.28,432.12
2018,8,30,14,15,647.5,182.0,2.6,22.7,668.5,607.47,466.64
2018,8,30,14,30,845.0,114.0,2.7,22.6,733.0,631.01,484.95
2018,8,30,14,45,832.5,112.5,2.8,22.5,696.0,577.71,444.19
2018,8,30,15,0,820.0,111.0,2.9,22.4,659.0,523.89,402.16
2018,8,30,15,15,804.0,107.5,2.9,22.4,616.0,466.36,355.62
2018,8,30,15,30,788.0,104.0,2.9,22.4,573.0,409.26,308.01
2018,8,30,15,45,764.0,101.5,3.1,21.95,525.5,351.03,259.07
2018,8,30,16,0,740.0,99.0,3.3,21.5,478.0,291.39,207.9
2018,8,30,16,15,708.0,95.0,3.35,21.1,427.5,233.69,158.16
2018,8,30,16,30,676.0,91.0,3.4,20.7,377.0,179.37,112.68
2018,8,30,16,45,632.0,86.5,3.5,20.3,326.0,127.07,73.71
2018,8,30,17,0,588.0,82.0,3.6,19.9,275.0,80.13,47.76
2018,8,30,17,15,528.5,74.5,3.65,19.4,224.5,53.61,41.43
2018,8,30,17,30,469.0,67.0,3.7,18.9,174.0,50.37,38.5
2018,8,30,17,45,381.5,56.0,3.7,18.4,128.5,42.4,31.21
2018,8,30,18,0,294.0,45.0,3.7,17.9,83.0,34.87,23.96
2018,8,30,18,15,191.5,30.5,3.65,17.55,51.0,24.11,10.73
2018,8,30,18,30,89.0,16.0,3.6,17.2,19.0,15.25,0.0
2018,8,30,18,45,44.5,8.0,3.55,16.85,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,31,5,45,0.0,4.0,2.3,15.2,4.0,3.81,0.0
2018,8,31,6,0,0.0,8.0,2.4,15.6,8.0,7.41,0.0
2018,8,31,6,15,0.0,16.5,2.4,16.0,16.5,15.29,6.62
2018,8,31,6,30,0.0,25.0,2.4,16.4,25.0,23.19,13.71
2018,8,31,6,45,0.0,35.5,2.35,16.75,35.5,32.96,22.2
2018,8,31,7,0,0.0,46.0,2.3,17.1,46.0,42.74,30.6
2018,8,31,7,15,0.0,56.0,2.2,17.55,56.0,52.06,38.45
2018,8,31,7,30,0.0,66.0,2.1,18.0,66.0,61.39,46.15
2018,8,31,7,45,0.0,89.5,2.0,18.45,89.5,84.27,64.97
2018,8,31,8,0,0.0,113.0,1.9,18.9,113.0,107.57,83.77
2018,8,31,8,15,21.0,151.5,1.8,19.5,163.0,162.67,128.62
2018,8,31,8,30,42.0,190.0,1.7,20.1,213.0,229.68,181.62
2018,8,31,8,45,82.0,231.0,1.55,20.65,280.5,309.25,243.29
2018,8,31,9,0,122.0,272.0,1.4,21.2,348.0,404.29,314.09
2018,8,31,9,15,222.5,274.5,1.35,21.8,424.0,498.87,384.43
2018,8,31,9,30,323.0,277.0,1.3,22.4,500.0,612.11,464.91
2018,8,31,9,45,512.0,223.5,1.2,23.0,598.0,750.87,561.65
2018,8,31,10,0,701.0,170.0,1.1,23.6,696.0,887.3,648.74
2018,8,31,10,15,792.5,138.0,1.15,24.05,754.0,943.67,681.71
2018,8,31,10,30,884.0,106.0,1.2,24.5,812.0,995.62,712.38
2018,8,31,10,45,890.5,106.0,1.2,24.95,834.0,1005.38,715.69
2018,8,31,11,0,897.0,106.0,1.2,25.4,856.0,1011.57,717.46
2018,8,31,11,15,901.0,106.0,1.45,25.6,870.0,1011.63,720.48
2018,8,31,11,30,905.0,106.0,1.7,25.8,884.0,1008.02,720.95
2018,8,31,11,45,907.0,106.0,1.9,26.0,890.5,998.78,716.97
2018,8,31,12,0,909.0,106.0,2.1,26.2,897.0,985.9,710.56
2018,8,31,12,15,911.0,104.5,2.3,26.2,896.5,967.89,701.26
2018,8,31,12,30,913.0,103.0,2.5,26.2,896.0,946.37,689.5
2018,8,31,12,45,915.5,100.0,2.75,26.2,888.0,920.33,674.95
2018,8,31,13,0,918.0,97.0,3.0,26.2,880.0,890.93,657.81
2018,8,31,13,15,915.5,96.0,3.15,26.05,863.5,856.14,636.43
2018,8,31,13,30,913.0,95.0,3.3,25.9,847.0,818.5,612.81
2018,8,31,13,45,908.0,94.0,3.5,25.8,823.0,776.31,585.78
2018,8,31,14,0,903.0,93.0,3.7,25.7,799.0,731.82,556.64
2018,8,31,14,15,896.5,91.0,3.85,25.4,768.5,683.28,523.03
2018,8,31,14,30,890.0,89.0,4.0,25.1,738.0,633.01,486.14
2018,8,31,14,45,880.0,88.0,4.15,24.85,701.5,580.21,445.97
2018,8,31,15,0,870.0,87.0,4.3,24.6,665.0,526.47,403.69
2018,8,31,15,15,855.5,84.5,4.3,24.6,622.0,468.62,356.31
2018,8,31,15,30,841.0,82.0,4.3,24.6,579.0,410.87,307.62
2018,8,31,15,45,824.5,78.5,4.4,23.8,532.5,351.9,257.65
2018,8,31,16,0,808.0,75.0,4.5,23.0,486.0,289.99,204.13
2018,8,31,16,15,784.0,72.0,4.45,22.5,436.5,231.45,152.89
2018,8,31,16,30,760.0,69.0,4.4,22.0,387.0,175.24,105.32
2018,8,31,16,45,724.0,65.0,4.4,21.5,335.5,119.59,63.89
2018,8,31,17,0,688.0,61.0,4.4,21.0,284.0,68.26,36.6
2018,8,31,17,15,633.5,56.0,4.3,20.4,232.5,38.88,28.42
2018,8,31,17,30,579.0,51.0,4.2,19.8,181.0,36.91,26.61
2018,8,31,17,45,490.5,44.0,4.1,19.15,134.0,33.12,23.05
2018,8,31,18,0,402.0,37.0,4.0,18.5,87.0,29.28,19.05
2018,8,31,18,15,268.5,27.0,3.9,18.05,53.5,22.4,8.12
2018,8,31,18,30,135.0,17.0,3.8,17.6,20.0,16.2,0.0
2018,8,31,18,45,67.5,8.5,3.7,17.15,10.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.45,16.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,1,5,45,70.5,11.5,1.95,15.3,15.5,28.73,0.0
2018,9,1,6,0,141.0,23.0,2.0,15.7,31.0,80.68,9.72
2018,9,1,6,15,243.0,38.0,1.95,16.1,69.5,150.4,109.67
2018,9,1,6,30,345.0,53.0,1.9,16.5,108.0,223.95,175.26
2018,9,1,6,45,405.5,65.5,1.85,16.95,153.5,285.95,229.61
2018,9,1,7,0,466.0,78.0,1.8,17.4,199.0,354.1,287.26
2018,9,1,7,15,513.5,88.0,1.65,17.9,248.5,421.09,341.45
2018,9,1,7,30,561.0,98.0,1.5,18.4,298.0,488.77,393.78
2018,9,1,7,45,557.5,113.0,1.4,18.95,337.5,530.19,423.64
2018,9,1,8,0,554.0,128.0,1.3,19.5,377.0,569.62,450.74
2018,9,1,8,15,544.5,145.0,1.25,20.0,413.5,599.61,470.28
2018,9,1,8,30,535.0,162.0,1.2,20.5,450.0,631.97,490.73
2018,9,1,8,45,588.0,163.0,1.15,21.05,504.5,701.57,537.75
2018,9,1,9,0,641.0,164.0,1.1,21.6,559.0,767.6,579.89
2018,9,1,9,15,695.5,156.5,1.2,22.0,611.5,826.0,617.4
2018,9,1,9,30,750.0,149.0,1.3,22.4,664.0,884.15,654.22
2018,9,1,9,45,764.5,151.5,1.45,22.8,700.0,915.29,673.59
2018,9,1,10,0,779.0,154.0,1.6,23.2,736.0,938.43,688.01
2018,9,1,10,15,789.0,155.5,1.7,23.45,764.5,958.77,700.45
2018,9,1,10,30,799.0,157.0,1.8,23.7,793.0,975.99,710.96
2018,9,1,10,45,806.5,158.0,1.95,23.95,815.0,986.94,718.16
2018,9,1,11,0,814.0,159.0,2.1,24.2,837.0,994.5,723.29
2018,9,1,11,15,819.5,159.5,2.25,24.3,852.0,996.08,725.09
2018,9,1,11,30,825.0,160.0,2.4,24.4,867.0,994.17,724.73
2018,9,1,11,45,828.5,160.0,2.6,24.55,874.5,986.27,720.89
2018,9,1,12,0,832.0,160.0,2.8,24.7,882.0,974.9,714.76
2018,9,1,12,15,828.0,161.5,2.9,24.7,879.0,954.61,702.34
2018,9,1,12,30,824.0,163.0,3.0,24.7,876.0,931.23,687.9
2018,9,1,12,45,814.0,166.5,3.1,24.75,864.5,901.6,669.09
2018,9,1,13,0,804.0,170.0,3.2,24.8,853.0,869.47,648.5
2018,9,1,13,15,801.0,167.5,3.3,24.7,836.0,835.0,626.51
2018,9,1,13,30,798.0,165.0,3.4,24.6,819.0,798.11,602.61
2018,9,1,13,45,795.5,160.5,3.45,24.5,796.0,757.42,575.24
2018,9,1,14,0,793.0,156.0,3.5,24.4,773.0,714.63,544.98
2018,9,1,14,15,785.5,152.5,3.55,24.2,743.0,667.57,511.06
2018,9,1,14,30,778.0,149.0,3.6,24.0,713.0,619.22,475.29
2018,9,1,14,45,769.0,143.5,3.6,23.85,676.5,565.73,434.54
2018,9,1,15,0,760.0,138.0,3.6,23.7,640.0,512.43,392.73
2018,9,1,15,15,741.5,134.0,3.6,23.7,597.0,455.8,346.94
2018,9,1,15,30,723.0,130.0,3.6,23.7,554.0,400.02,300.57
2018,9,1,15,45,704.0,123.5,3.65,23.05,508.0,342.98,252.86
2018,9,1,16,0,685.0,117.0,3.7,22.4,462.0,287.42,205.28
2018,9,1,16,15,657.5,110.0,3.7,21.9,413.0,231.31,157.31
2018,9,1,16,30,630.0,103.0,3.7,21.4,364.0,178.2,113.34
2018,9,1,16,45,590.5,95.0,3.65,20.9,313.5,126.33,75.24
2018,9,1,17,0,551.0,87.0,3.6,20.4,263.0,79.39,49.84
2018,9,1,17,15,492.0,77.5,3.55,19.8,213.0,56.83,44.15
2018,9,1,17,30,433.0,68.0,3.5,19.2,163.0,50.61,38.6
2018,9,1,17,45,350.0,55.0,3.45,18.55,118.5,41.83,30.58
2018,9,1,18,0,267.0,42.0,3.4,17.9,74.0,32.65,21.79
2018,9,1,18,15,170.0,27.5,3.4,17.5,44.5,21.81,5.81
2018,9,1,18,30,73.0,13.0,3.4,17.1,15.0,12.39,0.0
2018,9,1,18,45,36.5,6.5,3.4,16.7,7.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,2,5,45,52.5,11.0,1.25,14.55,14.0,23.71,0.0
2018,9,2,6,0,105.0,22.0,1.2,14.9,28.0,67.9,0.0
2018,9,2,6,15,199.5,38.0,1.15,15.35,64.0,134.83,97.68
2018,9,2,6,30,294.0,54.0,1.1,15.8,100.0,203.85,159.28
2018,9,2,6,45,268.5,71.5,1.0,16.25,125.5,227.94,182.63
2018,9,2,7,0,243.0,89.0,0.9,16.7,151.0,239.4,194.05
2018,9,2,7,15,204.0,114.0,0.85,17.2,174.0,257.81,209.23
2018,9,2,7,30,165.0,139.0,0.8,17.7,197.0,261.63,211.59
2018,9,2,7,45,168.5,162.5,0.75,18.2,230.0,297.23,239.0
2018,9,2,8,0,172.0,186.0,0.7,18.7,263.0,332.56,265.11
2018,9,2,8,15,227.0,201.0,0.7,19.3,315.0,408.79,322.57
2018,9,2,8,30,282.0,216.0,0.7,19.9,367.0,477.49,372.41
2018,9,2,8,45,364.0,216.5,0.75,20.45,429.0,555.1,428.54
2018,9,2,9,0,446.0,217.0,0.8,21.0,491.0,651.16,495.43
2018,9,2,9,15,447.5,232.5,0.85,21.55,523.0,681.52,513.52
2018,9,2,9,30,449.0,248.0,0.9,22.1,555.0,710.02,530.83
2018,9,2,9,45,456.5,258.5,0.95,22.65,585.0,736.76,547.04
2018,9,2,10,0,464.0,269.0,1.0,23.2,615.0,761.71,561.91
2018,9,2,10,15,494.0,269.0,1.05,23.6,650.0,795.28,583.42
2018,9,2,10,30,524.0,269.0,1.1,24.0,685.0,827.27,603.59
2018,9,2,10,45,552.0,268.0,1.15,24.45,716.5,854.27,620.25
2018,9,2,11,0,580.0,267.0,1.2,24.9,748.0,878.95,635.38
2018,9,2,11,15,659.5,234.0,1.35,25.1,790.0,922.23,665.79
2018,9,2,11,30,739.0,201.0,1.5,25.3,832.0,957.87,689.16
2018,9,2,11,45,780.0,181.5,1.6,25.55,852.0,960.4,690.78
2018,9,2,12,0,821.0,162.0,1.7,25.8,872.0,965.31,694.38
2018,9,2,12,15,819.5,162.5,1.85,25.85,870.0,946.45,683.97
2018,9,2,12,30,818.0,163.0,2.0,25.9,868.0,924.45,671.63
2018,9,2,12,45,813.0,164.0,2.15,26.0,858.0,896.82,655.3
2018,9,2,13,0,808.0,165.0,2.3,26.1,848.0,866.5,636.98
2018,9,2,13,15,803.0,163.0,2.45,25.95,830.5,830.71,615.32
2018,9,2,13,30,798.0,161.0,2.6,25.8,813.0,792.62,591.73
2018,9,2,13,45,791.5,159.0,2.7,25.7,789.0,751.31,564.71
2018,9,2,14,0,785.0,157.0,2.8,25.6,765.0,708.2,534.9
2018,9,2,14,15,775.0,153.5,2.9,25.35,733.5,659.79,500.81
2018,9,2,14,30,765.0,150.0,3.0,25.1,702.0,609.54,464.4
2018,9,2,14,45,752.5,146.0,3.1,24.85,665.0,556.92,425.08
2018,9,2,15,0,740.0,142.0,3.2,24.6,628.0,504.03,384.24
2018,9,2,15,15,721.0,138.0,3.2,24.6,585.5,448.2,339.38
2018,9,2,15,30,702.0,134.0,3.2,24.6,543.0,393.33,294.04
2018,9,2,15,45,679.5,128.0,3.25,23.8,496.5,336.75,247.25
2018,9,2,16,0,657.0,122.0,3.3,23.0,450.0,282.08,200.99
2018,9,2,16,15,626.5,115.0,3.3,22.4,401.0,227.03,154.45
2018,9,2,16,30,596.0,108.0,3.3,21.8,352.0,175.38,112.25
2018,9,2,16,45,554.0,99.0,3.3,21.25,301.5,124.62,75.5
2018,9,2,17,0,512.0,90.0,3.3,20.7,251.0,79.14,51.3
2018,9,2,17,15,452.0,80.0,3.25,20.0,202.5,58.27,45.35
2018,9,2,17,30,392.0,70.0,3.2,19.3,154.0,52.24,39.96
2018,9,2,17,45,310.5,56.0,3.15,18.6,111.0,42.7,31.26
2018,9,2,18,0,229.0,42.0,3.1,17.9,68.0,32.74,21.67
2018,9,2,18,15,136.5,25.5,3.05,17.5,39.0,20.23,2.35
2018,9,2,18,30,44.0,9.0,3.0,17.1,10.0,8.58,0.0
2018,9,2,18,45,22.0,4.5,2.9,16.7,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,3,5,45,0.0,3.5,1.75,14.15,3.5,3.34,0.0
2018,9,3,6,0,0.0,7.0,1.8,14.5,7.0,6.48,0.0
2018,9,3,6,15,0.0,16.0,1.85,14.95,16.0,14.83,6.08
2018,9,3,6,30,0.0,25.0,1.9,15.4,25.0,23.19,13.72
2018,9,3,6,45,0.0,37.5,1.9,15.8,37.5,34.82,23.84
2018,9,3,7,0,0.0,50.0,1.9,16.2,50.0,46.47,33.86
2018,9,3,7,15,0.0,65.5,1.85,16.7,65.5,61.26,46.35
2018,9,3,7,30,0.0,81.0,1.8,17.2,81.0,76.42,58.91
2018,9,3,7,45,3.5,109.5,1.75,17.7,111.0,107.49,84.52
2018,9,3,8,0,7.0,138.0,1.7,18.2,141.0,139.03,109.97
2018,9,3,8,15,20.5,170.5,1.7,18.65,181.0,182.84,145.18
2018,9,3,8,30,34.0,203.0,1.7,19.1,221.0,238.72,189.14
2018,9,3,8,45,65.0,235.0,1.7,19.55,273.5,300.28,237.05
2018,9,3,9,0,96.0,267.0,1.7,20.0,326.0,363.56,285.05
2018,9,3,9,15,130.5,290.0,1.7,20.45,376.0,434.45,337.59
2018,9,3,9,30,165.0,313.0,1.7,20.9,426.0,493.38,380.1
2018,9,3,9,45,181.5,330.0,1.75,21.3,460.0,529.21,404.91
2018,9,3,10,0,198.0,347.0,1.8,21.7,494.0,564.77,429.39
2018,9,3,10,15,238.5,353.0,1.85,22.0,537.0,625.08,471.88
2018,9,3,10,30,279.0,359.0,1.9,22.3,580.0,670.97,503.65
2018,9,3,10,45,284.0,365.0,1.95,22.65,595.0,681.03,509.37
2018,9,3,11,0,289.0,371.0,2.0,23.0,610.0,689.71,514.47
2018,9,3,11,15,303.0,367.5,2.05,23.2,622.0,695.61,518.44
2018,9,3,11,30,317.0,364.0,2.1,23.4,634.0,700.04,521.47
2018,9,3,11,45,436.5,324.0,2.2,23.65,698.5,777.55,577.69
2018,9,3,12,0,556.0,284.0,2.3,23.9,763.0,839.66,622.12
2018,9,3,12,15,679.5,225.5,2.4,23.95,809.5,883.93,654.81
2018,9,3,12,30,803.0,167.0,2.5,24.0,856.0,913.49,674.9
2018,9,3,12,45,805.0,163.5,2.55,24.05,848.0,887.83,658.04
2018,9,3,13,0,807.0,160.0,2.6,24.1,840.0,859.18,639.63
2018,9,3,13,15,802.0,158.5,2.7,24.0,822.5,823.88,617.31
2018,9,3,13,30,797.0,157.0,2.8,23.9,805.0,786.29,593.17
2018,9,3,13,45,790.5,155.0,2.9,23.8,781.0,744.98,565.77
2018,9,3,14,0,784.0,153.0,3.0,23.7,757.0,701.88,535.5
2018,9,3,14,15,773.5,150.0,3.05,23.4,725.5,653.64,500.93
2018,9,3,14,30,763.0,147.0,3.1,23.1,694.0,604.43,464.69
2018,9,3,14,45,750.0,143.0,3.2,22.8,657.0,550.78,424.23
2018,9,3,15,0,737.0,139.0,3.3,22.5,620.0,497.77,382.9
2018,9,3,15,15,717.5,135.5,3.3,22.5,577.5,442.36,337.83
2018,9,3,15,30,698.0,132.0,3.3,22.5,535.0,387.96,292.37
2018,9,3,15,45,675.0,126.0,3.35,21.6,489.0,331.47,245.25
2018,9,3,16,0,652.0,120.0,3.4,20.7,443.0,276.97,198.74
2018,9,3,16,15,564.5,121.5,3.35,20.25,379.5,217.82,150.59
2018,9,3,16,30,477.0,123.0,3.3,19.8,316.0,167.9,112.21
2018,9,3,16,45,391.0,113.5,3.25,19.3,257.0,119.97,78.99
2018,9,3,17,0,305.0,104.0,3.2,18.8,198.0,82.55,58.83
2018,9,3,17,15,303.5,86.5,3.05,18.35,165.0,63.02,49.79
2018,9,3,17,30,302.0,69.0,2.9,17.9,132.0,51.45,39.46
2018,9,3,17,45,262.0,55.0,2.8,17.4,98.5,41.98,30.73
2018,9,3,18,0,222.0,41.0,2.7,16.9,65.0,32.04,20.96
2018,9,3,18,15,131.5,25.0,2.65,16.6,37.0,19.91,0.0
2018,9,3,18,30,41.0,9.0,2.6,16.3,9.0,8.58,0.0
2018,9,3,18,45,20.5,4.5,2.5,16.05,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,4,5,45,11.0,4.0,2.15,14.6,4.5,6.58,0.0
2018,9,4,6,0,22.0,8.0,2.2,15.0,9.0,17.52,0.0
2018,9,4,6,15,82.0,18.5,2.25,15.45,29.5,63.48,42.9
2018,9,4,6,30,142.0,29.0,2.3,15.9,50.0,106.08,81.42
2018,9,4,6,45,71.0,31.0,2.3,16.35,41.5,72.74,55.84
2018,9,4,7,0,0.0,33.0,2.3,16.8,33.0,30.62,20.35
2018,9,4,7,15,0.0,38.5,2.25,17.25,38.5,35.74,24.72
2018,9,4,7,30,0.0,44.0,2.2,17.7,44.0,40.87,28.98
2018,9,4,7,45,0.0,58.0,2.15,18.15,58.0,53.93,39.8
2018,9,4,8,0,0.0,72.0,2.1,18.6,72.0,67.0,50.47
2018,9,4,8,15,1.5,102.5,2.05,19.05,103.5,97.68,75.51
2018,9,4,8,30,3.0,133.0,2.0,19.5,135.0,129.25,100.79
2018,9,4,8,45,6.0,159.0,2.0,19.95,162.5,157.76,123.25
2018,9,4,9,0,9.0,185.0,2.0,20.4,190.0,186.52,145.54
2018,9,4,9,15,16.5,213.5,1.95,20.85,224.0,222.07,172.95
2018,9,4,9,30,24.0,242.0,1.9,21.3,258.0,257.96,200.14
2018,9,4,9,45,37.0,270.5,1.9,21.7,297.0,312.47,241.27
2018,9,4,10,0,50.0,299.0,1.9,22.1,336.0,355.2,272.74
2018,9,4,10,15,135.5,318.0,1.95,22.45,423.5,471.93,360.91
2018,9,4,10,30,221.0,337.0,2.0,22.8,511.0,589.78,446.32
2018,9,4,10,45,300.5,336.0,2.0,23.15,579.5,665.54,499.76
2018,9,4,11,0,380.0,335.0,2.0,23.5,648.0,740.41,551.52
2018,9,4,11,15,407.5,332.5,2.05,23.7,673.5,772.56,572.63
2018,9,4,11,30,435.0,330.0,2.1,23.9,699.0,790.41,584.63
2018,9,4,11,45,439.0,330.5,2.15,24.05,705.0,786.14,581.41
2018,9,4,12,0,443.0,331.0,2.2,24.2,711.0,779.73,576.99
2018,9,4,12,15,518.0,295.0,2.3,24.3,738.5,800.36,593.63
2018,9,4,12,30,593.0,259.0,2.4,24.4,766.0,818.41,608.11
2018,9,4,12,45,739.5,188.5,2.45,24.45,813.5,857.33,636.77
2018,9,4,13,0,886.0,118.0,2.5,24.5,861.0,877.81,650.78
2018,9,4,13,15,881.5,117.0,2.6,24.4,843.5,841.88,627.87
2018,9,4,13,30,877.0,116.0,2.7,24.3,826.0,803.36,603.38
2018,9,4,13,45,803.0,142.5,2.8,24.2,777.0,740.33,561.45
2018,9,4,14,0,729.0,169.0,2.9,24.1,728.0,677.52,516.19
2018,9,4,14,15,786.0,140.0,2.95,23.85,720.0,650.37,497.81
2018,9,4,14,30,843.0,111.0,3.0,23.6,712.0,616.4,473.22
2018,9,4,14,45,829.0,109.5,3.1,23.35,674.0,562.15,431.99
2018,9,4,15,0,815.0,108.0,3.2,23.1,636.0,507.56,389.18
2018,9,4,15,15,798.0,105.0,3.2,23.1,593.0,450.18,342.32
2018,9,4,15,30,781.0,102.0,3.2,23.1,550.0,393.37,294.55
2018,9,4,15,45,756.5,99.0,3.25,22.4,502.5,334.96,245.23
2018,9,4,16,0,732.0,96.0,3.3,21.7,455.0,275.29,193.99
2018,9,4,16,15,699.5,92.0,3.25,21.2,405.0,218.2,144.97
2018,9,4,16,30,667.0,88.0,3.2,20.7,355.0,164.59,100.93
2018,9,4,16,45,621.5,82.5,3.15,20.15,303.5,112.39,63.94
2018,9,4,17,0,576.0,77.0,3.1,19.6,252.0,65.8,41.75
2018,9,4,17,15,513.0,68.5,3.0,19.0,202.0,49.99,38.28
2018,9,4,17,30,450.0,60.0,2.9,18.4,152.0,45.65,34.3
2018,9,4,17,45,356.0,49.0,2.8,17.8,108.5,38.7,27.78
2018,9,4,18,0,262.0,38.0,2.7,17.2,65.0,29.75,18.74
2018,9,4,18,15,156.0,23.5,2.65,16.85,37.0,18.76,0.0
2018,9,4,18,30,50.0,9.0,2.6,16.5,9.0,8.58,0.0
2018,9,4,18,45,25.0,4.5,2.5,16.15,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,5,5,45,29.0,6.5,2.1,14.0,8.0,13.49,0.0
2018,9,5,6,0,58.0,13.0,2.2,14.3,16.0,39.91,0.0
2018,9,5,6,15,122.5,27.0,2.25,14.75,42.5,92.19,64.04
2018,9,5,6,30,187.0,41.0,2.3,15.2,69.0,142.35,110.75
2018,9,5,6,45,163.5,43.0,2.35,15.6,74.5,141.7,113.48
2018,9,5,7,0,140.0,45.0,2.4,16.0,80.0,129.6,105.17
2018,9,5,7,15,70.0,48.5,2.4,16.45,66.0,92.86,74.24
2018,9,5,7,30,0.0,52.0,2.4,16.9,52.0,48.33,35.34
2018,9,5,7,45,0.0,64.0,2.4,17.3,64.0,59.53,44.64
2018,9,5,8,0,0.0,76.0,2.4,17.7,76.0,70.74,53.78
2018,9,5,8,15,0.0,90.0,2.45,18.1,90.0,84.12,64.58
2018,9,5,8,30,0.0,104.0,2.5,18.5,104.0,97.73,75.42
2018,9,5,8,45,0.0,119.0,2.5,18.9,119.0,112.34,86.95
2018,9,5,9,0,0.0,134.0,2.5,19.3,134.0,126.97,98.36
2018,9,5,9,15,1.0,151.0,2.55,19.6,151.5,144.5,112.08
2018,9,5,9,30,2.0,168.0,2.6,19.9,169.0,162.09,125.7
2018,9,5,9,45,3.5,177.5,2.7,20.25,180.0,172.68,133.69
2018,9,5,10,0,5.0,187.0,2.8,20.6,191.0,183.3,141.68
2018,9,5,10,15,7.0,202.5,2.85,20.85,208.0,200.4,154.77
2018,9,5,10,30,9.0,218.0,2.9,21.1,225.0,217.49,167.76
2018,9,5,10,45,10.5,233.0,3.0,21.3,241.5,233.53,179.89
2018,9,5,11,0,12.0,248.0,3.1,21.5,258.0,249.48,191.91
2018,9,5,11,15,13.5,257.5,3.15,21.6,269.0,259.85,199.67
2018,9,5,11,30,15.0,267.0,3.2,21.7,280.0,270.08,207.36
2018,9,5,11,45,19.0,289.5,3.3,21.8,306.0,295.42,226.64
2018,9,5,12,0,23.0,312.0,3.4,21.9,332.0,320.42,245.55
2018,9,5,12,15,26.5,319.5,3.5,21.85,342.5,339.1,259.78
2018,9,5,12,30,30.0,327.0,3.6,21.8,353.0,347.46,266.28
2018,9,5,12,45,28.5,321.0,3.65,21.75,345.5,337.5,258.85
2018,9,5,13,0,27.0,315.0,3.7,21.7,338.0,327.59,251.53
2018,9,5,13,15,170.0,287.5,3.8,21.55,425.0,420.53,326.83
2018,9,5,13,30,313.0,260.0,3.9,21.4,512.0,506.58,394.75
2018,9,5,13,45,327.5,261.0,3.95,21.25,517.5,501.44,390.84
2018,9,5,14,0,342.0,262.0,4.0,21.1,523.0,493.99,385.45
2018,9,5,14,15,587.0,188.0,4.0,20.8,613.5,564.98,442.46
2018,9,5,14,30,832.0,114.0,4.0,20.5,704.0,610.47,477.73
2018,9,5,14,45,819.5,111.5,4.05,20.25,666.5,556.58,435.16
2018,9,5,15,0,807.0,109.0,4.1,20.0,629.0,502.24,391.4
2018,9,5,15,15,789.5,106.5,4.1,20.0,586.0,445.51,344.04
2018,9,5,15,30,772.0,104.0,4.1,20.0,543.0,389.43,295.89
2018,9,5,15,45,750.0,99.5,4.1,19.25,496.0,330.98,245.6
2018,9,5,16,0,728.0,95.0,4.1,18.5,449.0,271.04,193.22
2018,9,5,16,15,697.5,90.5,4.05,18.1,399.5,214.22,143.6
2018,9,5,16,30,667.0,86.0,4.0,17.7,350.0,160.67,99.03
2018,9,5,16,45,624.5,80.0,3.95,17.3,299.0,108.42,61.78
2018,9,5,17,0,582.0,74.0,3.9,16.9,248.0,61.39,39.93
2018,9,5,17,15,518.0,66.0,3.8,16.45,198.5,48.14,37.04
2018,9,5,17,30,454.0,58.0,3.7,16.0,149.0,44.16,33.29
2018,9,5,17,45,358.5,47.5,3.6,15.55,106.0,37.61,27.02
2018,9,5,18,0,263.0,37.0,3.5,15.1,63.0,29.05,17.97
2018,9,5,18,15,155.5,23.0,3.4,14.9,36.0,18.44,0.0
2018,9,5,18,30,48.0,9.0,3.3,14.7,9.0,8.58,0.0
2018,9,5,18,45,24.0,4.5,3.2,14.45,4.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,6,5,45,31.0,4.5,2.25,13.0,6.0,4.29,0.0
2018,9,6,6,0,62.0,9.0,2.3,13.3,12.0,34.74,0.0
2018,9,6,6,15,49.0,14.5,2.3,13.7,18.5,38.52,23.45
2018,9,6,6,30,36.0,20.0,2.3,14.1,25.0,36.86,25.0
2018,9,6,6,45,18.0,27.0,2.3,14.5,29.5,33.96,23.28
2018,9,6,7,0,0.0,34.0,2.3,14.9,34.0,31.55,21.33
2018,9,6,7,15,0.0,40.0,2.3,15.35,40.0,37.14,26.12
2018,9,6,7,30,0.0,46.0,2.3,15.8,46.0,42.73,30.81
2018,9,6,7,45,0.0,55.5,2.35,16.25,55.5,51.59,38.16
2018,9,6,8,0,0.0,65.0,2.4,16.7,65.0,60.46,45.41
2018,9,6,8,15,0.0,84.5,2.4,17.15,84.5,78.72,60.37
2018,9,6,8,30,0.0,104.0,2.4,17.6,104.0,97.75,75.73
2018,9,6,8,45,0.0,122.0,2.45,18.05,122.0,115.36,89.72
2018,9,6,9,0,0.0,140.0,2.5,18.5,140.0,133.0,103.57
2018,9,6,9,15,3.5,162.0,2.55,18.9,164.5,157.83,123.19
2018,9,6,9,30,7.0,184.0,2.6,19.3,189.0,182.86,142.72
2018,9,6,9,45,21.5,223.5,2.7,19.7,239.0,236.21,184.72
2018,9,6,10,0,36.0,263.0,2.8,20.1,289.0,302.66,235.92
2018,9,6,10,15,121.5,292.5,2.8,20.45,386.5,430.35,334.92
2018,9,6,10,30,207.0,322.0,2.8,20.8,484.0,545.59,421.07
2018,9,6,10,45,433.5,273.5,2.85,21.15,624.5,741.77,566.55
2018,9,6,11,0,660.0,225.0,2.9,21.5,765.0,915.13,688.54
2018,9,6,11,15,782.5,169.0,2.9,21.75,819.5,964.82,719.23
2018,9,6,11,30,905.0,113.0,2.9,22.0,874.0,1008.24,746.48
2018,9,6,11,45,906.5,113.5,2.9,22.25,880.5,998.42,738.6
2018,9,6,12,0,908.0,114.0,2.9,22.5,887.0,984.96,728.95
2018,9,6,12,15,912.5,110.5,2.9,22.7,886.0,966.55,716.31
2018,9,6,12,30,917.0,107.0,2.9,22.9,885.0,944.55,701.41
2018,9,6,12,45,923.5,102.0,2.9,23.1,877.5,919.21,684.37
2018,9,6,13,0,930.0,97.0,2.9,23.3,870.0,890.26,664.95
2018,9,6,13,15,926.0,96.5,2.9,23.35,852.5,853.79,640.78
2018,9,6,13,30,922.0,96.0,2.9,23.4,835.0,814.53,614.61
2018,9,6,13,45,916.0,94.5,2.9,23.45,809.5,770.22,584.74
2018,9,6,14,0,910.0,93.0,2.9,23.5,784.0,723.69,553.03
2018,9,6,14,15,901.5,92.0,2.9,23.4,752.0,674.03,516.91
2018,9,6,14,30,893.0,91.0,2.9,23.3,720.0,622.81,478.41
2018,9,6,14,45,881.5,88.5,2.9,23.25,681.5,567.22,435.48
2018,9,6,15,0,870.0,86.0,2.9,23.2,643.0,510.9,390.66
2018,9,6,15,15,854.5,84.0,2.9,23.2,599.5,452.83,342.99
2018,9,6,15,30,839.0,82.0,2.9,23.2,556.0,394.98,294.04
2018,9,6,15,45,818.5,79.0,2.95,22.8,508.0,331.89,240.34
2018,9,6,16,0,798.0,76.0,3.0,22.4,460.0,273.02,188.93
2018,9,6,16,15,770.5,73.0,2.95,22.0,410.0,214.46,138.28
2018,9,6,16,30,743.0,70.0,2.9,21.6,360.0,158.72,92.56
2018,9,6,16,45,704.0,65.0,2.9,21.2,308.0,103.45,54.3
2018,9,6,17,0,665.0,60.0,2.9,20.8,256.0,52.96,33.09
2018,9,6,17,15,604.0,54.0,2.8,20.1,205.0,38.48,28.05
2018,9,6,17,30,543.0,48.0,2.7,19.4,154.0,35.67,25.42
2018,9,6,17,45,443.5,40.5,2.6,18.7,109.5,31.42,21.29
2018,9,6,18,0,344.0,33.0,2.5,18.0,65.0,27.16,15.75
2018,9,6,18,15,207.0,21.0,2.5,17.6,37.0,18.08,0.0
2018,9,6,18,30,70.0,9.0,2.5,17.2,9.0,8.58,0.0
2018,9,6,18,45,35.0,4.5,2.5,16.75,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,7,5,45,86.5,10.5,1.45,13.95,14.0,10.01,0.0
2018,9,7,6,0,173.0,21.0,1.4,14.3,28.0,72.88,0.0
2018,9,7,6,15,302.5,31.5,1.4,14.85,66.0,165.41,113.88
2018,9,7,6,30,432.0,42.0,1.4,15.4,104.0,249.51,193.63
2018,9,7,6,45,305.0,49.0,1.35,15.95,101.5,217.51,174.3
2018,9,7,7,0,178.0,56.0,1.3,16.5,99.0,163.79,132.88
2018,9,7,7,15,94.5,79.5,1.25,17.1,103.0,143.43,116.04
2018,9,7,7,30,11.0,103.0,1.2,17.7,107.0,107.05,84.34
2018,9,7,7,45,31.5,130.5,1.15,18.3,144.0,157.07,125.56
2018,9,7,8,0,52.0,158.0,1.1,18.9,181.0,202.87,162.18
2018,9,7,8,15,68.5,184.0,1.1,19.5,217.5,245.33,195.21
2018,9,7,8,30,85.0,210.0,1.1,20.1,254.0,288.76,228.23
2018,9,7,8,45,160.5,227.5,1.1,20.75,320.5,384.98,302.15
2018,9,7,9,0,236.0,245.0,1.1,21.4,387.0,487.09,377.18
2018,9,7,9,15,416.0,216.5,1.15,21.95,487.5,634.92,485.33
2018,9,7,9,30,596.0,188.0,1.2,22.5,588.0,783.24,588.18
2018,9,7,9,45,749.0,141.0,1.25,23.05,670.5,880.49,649.39
2018,9,7,10,0,902.0,94.0,1.3,23.6,753.0,976.69,708.36
2018,9,7,10,15,910.0,95.0,1.4,24.0,782.0,995.85,718.61
2018,9,7,10,30,918.0,96.0,1.5,24.4,811.0,1011.49,727.69
2018,9,7,10,45,924.0,96.5,1.6,24.75,833.0,1020.98,733.14
2018,9,7,11,0,930.0,97.0,1.7,25.1,855.0,1026.71,736.4
2018,9,7,11,15,933.5,97.5,1.85,25.3,869.0,1026.19,736.97
2018,9,7,11,30,937.0,98.0,2.0,25.5,883.0,1021.83,735.19
2018,9,7,11,45,938.5,98.0,2.1,25.75,889.0,1011.18,728.71
2018,9,7,12,0,940.0,98.0,2.2,26.0,895.0,996.77,719.94
2018,9,7,12,15,941.5,97.5,2.35,26.05,894.0,978.13,709.57
2018,9,7,12,30,943.0,97.0,2.5,26.1,893.0,955.85,696.75
2018,9,7,12,45,943.5,95.5,2.6,26.2,884.0,928.12,679.69
2018,9,7,13,0,944.0,94.0,2.7,26.3,875.0,897.01,660.29
2018,9,7,13,15,940.0,92.5,2.85,26.2,856.5,858.99,636.94
2018,9,7,13,30,936.0,91.0,3.0,26.1,838.0,818.16,611.33
2018,9,7,13,45,929.5,90.5,3.1,26.05,812.5,773.88,582.52
2018,9,7,14,0,923.0,90.0,3.2,26.0,787.0,727.36,551.73
2018,9,7,14,15,914.0,88.5,3.25,25.85,754.0,676.25,515.06
2018,9,7,14,30,905.0,87.0,3.3,25.7,721.0,623.62,475.93
2018,9,7,14,45,894.0,85.0,3.4,25.5,682.5,568.15,433.68
2018,9,7,15,0,883.0,83.0,3.5,25.3,644.0,511.86,389.32
2018,9,7,15,15,867.0,81.0,3.5,25.3,600.0,452.86,340.94
2018,9,7,15,30,851.0,79.0,3.5,25.3,556.0,394.12,291.31
2018,9,7,15,45,831.5,76.0,3.5,24.8,508.0,330.65,237.38
2018,9,7,16,0,812.0,73.0,3.5,24.3,460.0,271.3,185.71
2018,9,7,16,15,784.5,69.5,3.5,23.85,409.0,211.52,134.34
2018,9,7,16,30,757.0,66.0,3.5,23.4,358.0,154.55,88.07
2018,9,7,16,45,717.5,61.5,3.45,22.95,306.0,98.92,50.37
2018,9,7,17,0,678.0,57.0,3.4,22.5,254.0,48.12,36.15
2018,9,7,17,15,616.5,51.0,3.25,21.75,202.5,39.73,28.9
2018,9,7,17,30,555.0,45.0,3.1,21.0,151.0,33.34,23.18
2018,9,7,17,45,454.5,37.5,2.95,20.25,106.5,28.95,18.95
2018,9,7,18,0,354.0,30.0,2.8,19.5,62.0,24.49,12.97
2018,9,7,18,15,213.5,19.5,2.8,19.0,35.0,18.59,0.0
2018,9,7,18,30,73.0,9.0,2.8,18.5,8.0,0.0,0.0
2018,9,7,18,45,36.5,4.5,2.8,18.05,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.8,17.35,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,5,45,99.0,10.0,2.85,14.55,14.0,0.0,0.0
2018,9,8,6,0,198.0,20.0,2.9,14.9,28.0,79.49,0.0
2018,9,8,6,15,335.5,29.0,2.9,15.35,66.0,175.05,118.48
2018,9,8,6,30,473.0,38.0,2.9,15.8,104.0,262.27,203.8
2018,9,8,6,45,549.0,44.5,2.9,16.25,152.5,332.3,266.92
2018,9,8,7,0,625.0,51.0,2.9,16.7,201.0,406.66,331.45
2018,9,8,7,15,673.5,55.5,2.85,17.25,252.5,472.75,386.76
2018,9,8,7,30,722.0,60.0,2.8,17.8,304.0,541.96,442.06
2018,9,8,7,45,754.0,64.0,2.75,18.35,355.5,602.1,488.03
2018,9,8,8,0,786.0,68.0,2.7,18.9,407.0,662.98,530.95
2018,9,8,8,15,809.0,70.5,2.65,19.5,456.0,715.48,566.16
2018,9,8,8,30,832.0,73.0,2.6,20.1,505.0,760.9,595.3
2018,9,8,8,45,848.5,76.0,2.6,20.75,550.5,806.39,624.03
2018,9,8,9,0,865.0,79.0,2.6,21.4,596.0,850.03,650.85
2018,9,8,9,15,877.5,81.5,2.6,21.95,637.5,887.32,673.1
2018,9,8,9,30,890.0,84.0,2.6,22.5,679.0,921.98,693.3
2018,9,8,9,45,895.5,87.5,2.55,23.05,713.0,948.35,707.3
2018,9,8,10,0,901.0,91.0,2.5,23.6,747.0,971.36,719.03
2018,9,8,10,15,908.5,92.0,2.55,24.0,775.5,989.96,729.23
2018,9,8,10,30,916.0,93.0,2.6,24.4,804.0,1005.05,737.24
2018,9,8,10,45,920.5,94.5,2.7,24.8,825.5,1014.11,741.94
2018,9,8,11,0,925.0,96.0,2.8,25.2,847.0,1019.41,744.36
2018,9,8,11,15,928.0,97.0,2.9,25.45,861.0,1018.87,743.59
2018,9,8,11,30,931.0,98.0,3.0,25.7,875.0,1014.53,740.5
2018,9,8,11,45,932.5,98.0,3.15,25.95,881.0,1003.85,733.83
2018,9,8,12,0,934.0,98.0,3.3,26.2,887.0,989.43,724.8
2018,9,8,12,15,936.0,96.5,3.4,26.3,885.5,970.22,712.71
2018,9,8,12,30,938.0,95.0,3.5,26.4,884.0,947.39,698.27
2018,9,8,12,45,940.0,92.5,3.65,26.5,875.0,919.99,681.05
2018,9,8,13,0,942.0,90.0,3.8,26.6,866.0,889.14,661.4
2018,9,8,13,15,938.5,89.0,3.9,26.6,848.0,852.05,637.34
2018,9,8,13,30,935.0,88.0,4.0,26.6,830.0,812.11,611.11
2018,9,8,13,45,930.5,86.5,4.1,26.6,805.0,768.29,581.88
2018,9,8,14,0,926.0,85.0,4.2,26.6,780.0,722.08,550.62
2018,9,8,14,15,919.0,84.0,4.25,26.5,749.0,672.58,514.48
2018,9,8,14,30,912.0,83.0,4.3,26.4,718.0,621.35,475.74
