Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,14,45,902.5,81.0,4.35,26.25,680.0,566.32,433.12
2018,9,8,15,0,893.0,79.0,4.4,26.1,642.0,510.3,388.34
2018,9,8,15,15,877.5,77.0,4.4,26.1,598.0,450.99,339.39
2018,9,8,15,30,862.0,75.0,4.4,26.1,554.0,391.87,289.16
2018,9,8,15,45,845.0,72.0,4.45,25.4,507.0,331.84,237.77
2018,9,8,16,0,828.0,69.0,4.5,24.7,460.0,269.08,183.3
2018,9,8,16,15,802.0,66.0,4.45,24.1,409.5,209.13,131.64
2018,9,8,16,30,776.0,63.0,4.4,23.5,359.0,151.79,85.18
2018,9,8,16,45,734.5,59.5,4.4,22.9,306.0,95.83,47.98
2018,9,8,17,0,693.0,56.0,4.4,22.3,253.0,44.93,33.42
2018,9,8,17,15,627.5,51.0,4.25,21.45,201.5,40.0,29.14
2018,9,8,17,30,562.0,46.0,4.1,20.6,150.0,34.46,24.14
2018,9,8,17,45,449.5,38.5,4.0,19.8,104.5,30.13,19.9
2018,9,8,18,0,337.0,31.0,3.9,19.0,59.0,25.82,13.17
2018,9,8,18,15,199.5,19.5,3.9,18.5,33.0,18.59,0.0
2018,9,8,18,30,62.0,8.0,3.9,18.0,7.0,0.0,0.0
2018,9,8,18,45,31.0,4.0,3.9,17.45,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.85,16.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,9,5,45,78.0,9.5,2.05,13.9,12.5,0.0,0.0
2018,9,9,6,0,156.0,19.0,2.0,14.2,25.0,65.66,0.0
2018,9,9,6,15,287.0,31.0,2.0,14.8,62.5,158.98,105.3
2018,9,9,6,30,418.0,43.0,2.0,15.4,100.0,244.38,189.44
2018,9,9,6,45,501.5,51.0,2.0,15.95,149.0,317.29,254.13
2018,9,9,7,0,585.0,59.0,2.0,16.5,198.0,398.12,322.97
2018,9,9,7,15,637.5,64.0,1.85,17.05,249.5,464.84,377.79
2018,9,9,7,30,690.0,69.0,1.7,17.6,301.0,535.22,432.72
2018,9,9,7,45,726.5,73.5,1.6,18.1,353.0,594.49,476.96
2018,9,9,8,0,763.0,78.0,1.5,18.6,405.0,658.07,521.11
2018,9,9,8,15,788.5,81.5,1.45,19.25,455.0,712.79,556.68
2018,9,9,8,30,814.0,85.0,1.4,19.9,505.0,766.94,590.7
2018,9,9,8,45,832.0,88.0,1.35,20.5,551.0,813.28,618.41
2018,9,9,9,0,850.0,91.0,1.3,21.1,597.0,857.83,644.23
2018,9,9,9,15,867.5,92.0,1.3,21.7,639.5,890.06,661.98
2018,9,9,9,30,885.0,93.0,1.3,22.3,682.0,927.13,682.8
2018,9,9,9,45,901.0,92.0,1.35,22.9,719.0,957.85,699.94
2018,9,9,10,0,917.0,91.0,1.4,23.5,756.0,985.65,715.19
2018,9,9,10,15,882.0,110.5,1.5,24.0,770.5,984.22,712.92
2018,9,9,10,30,847.0,130.0,1.6,24.5,785.0,986.65,713.58
2018,9,9,10,45,892.0,113.0,1.7,24.95,819.5,1005.49,724.82
2018,9,9,11,0,937.0,96.0,1.8,25.4,854.0,1029.83,739.36
2018,9,9,11,15,939.5,97.0,1.95,25.7,867.5,1028.67,738.94
2018,9,9,11,30,942.0,98.0,2.1,26.0,881.0,1023.65,736.37
2018,9,9,11,45,942.0,98.5,2.2,26.3,886.0,1011.85,728.97
2018,9,9,12,0,942.0,99.0,2.3,26.6,891.0,996.3,719.29
2018,9,9,12,15,940.5,99.5,2.5,26.7,888.5,975.7,707.94
2018,9,9,12,30,939.0,100.0,2.7,26.8,886.0,951.58,694.11
2018,9,9,12,45,934.0,101.0,2.9,26.9,875.0,921.51,676.15
2018,9,9,13,0,929.0,102.0,3.1,27.0,864.0,888.37,655.87
2018,9,9,13,15,924.5,101.0,3.25,26.9,845.5,850.7,632.42
2018,9,9,13,30,920.0,100.0,3.4,26.8,827.0,810.31,606.78
2018,9,9,13,45,912.5,99.5,3.5,26.75,801.0,765.7,577.47
2018,9,9,14,0,905.0,99.0,3.6,26.7,775.0,718.99,545.92
2018,9,9,14,15,895.5,98.0,3.7,26.5,742.5,668.65,509.55
2018,9,9,14,30,886.0,97.0,3.8,26.3,710.0,616.87,471.0
2018,9,9,14,45,874.0,94.5,3.85,26.1,671.0,561.15,428.21
2018,9,9,15,0,862.0,92.0,3.9,25.9,632.0,504.78,383.51
2018,9,9,15,15,845.0,89.5,3.9,25.9,587.5,443.75,333.55
2018,9,9,15,30,828.0,87.0,3.9,25.9,543.0,384.79,283.72
2018,9,9,15,45,808.5,83.5,4.0,25.2,495.5,324.93,232.81
2018,9,9,16,0,789.0,80.0,4.1,24.5,448.0,266.44,182.1
2018,9,9,16,15,760.5,76.0,4.1,23.95,397.5,207.43,131.71
2018,9,9,16,30,732.0,72.0,4.1,23.4,347.0,151.43,86.87
2018,9,9,16,45,690.5,66.0,4.1,22.8,294.5,96.1,50.45
2018,9,9,17,0,649.0,60.0,4.1,22.2,242.0,41.85,30.75
2018,9,9,17,15,582.0,53.5,4.0,21.45,191.0,38.73,28.02
2018,9,9,17,30,515.0,47.0,3.9,20.7,140.0,35.52,25.0
2018,9,9,17,45,405.5,38.5,3.85,19.9,96.5,30.37,19.98
2018,9,9,18,0,296.0,30.0,3.8,19.1,53.0,25.12,11.51
2018,9,9,18,15,173.0,18.5,3.75,18.6,29.5,17.63,0.0
2018,9,9,18,30,50.0,7.0,3.7,18.1,6.0,0.0,0.0
2018,9,9,18,45,25.0,3.5,3.65,17.55,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.55,16.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.45,16.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,10,5,45,80.5,9.0,2.3,13.65,12.0,0.0,0.0
2018,9,10,6,0,161.0,18.0,2.3,14.0,24.0,66.17,0.0
2018,9,10,6,15,289.5,29.0,2.3,14.55,60.0,157.19,101.43
2018,9,10,6,30,418.0,40.0,2.3,15.1,96.0,241.22,186.97
2018,9,10,6,45,496.5,48.5,2.35,15.65,144.0,311.97,250.42
2018,9,10,7,0,575.0,57.0,2.4,16.2,192.0,390.32,317.85
2018,9,10,7,15,627.0,63.5,2.25,16.8,244.0,457.95,373.88
2018,9,10,7,30,679.0,70.0,2.1,17.4,296.0,529.3,430.11
2018,9,10,7,45,711.5,75.5,1.95,17.95,347.0,589.44,475.17
2018,9,10,8,0,744.0,81.0,1.8,18.5,398.0,647.48,515.75
2018,9,10,8,15,769.5,85.0,1.75,19.2,447.5,702.01,551.72
2018,9,10,8,30,795.0,89.0,1.7,19.9,497.0,755.99,586.11
2018,9,10,8,45,811.5,93.5,1.65,20.6,542.5,802.15,614.01
2018,9,10,9,0,828.0,98.0,1.6,21.3,588.0,846.47,639.97
2018,9,10,9,15,847.0,98.5,1.55,21.95,630.0,886.17,662.32
2018,9,10,9,30,866.0,99.0,1.5,22.6,672.0,915.85,677.63
2018,9,10,9,45,884.0,96.5,1.5,23.25,708.5,946.2,693.95
2018,9,10,10,0,902.0,94.0,1.5,23.9,745.0,973.79,708.29
2018,9,10,10,15,909.5,95.0,1.55,24.4,773.5,992.19,717.9
2018,9,10,10,30,917.0,96.0,1.6,24.9,802.0,1007.07,725.44
2018,9,10,10,45,922.0,97.0,1.65,25.45,823.5,1015.85,729.12
2018,9,10,11,0,927.0,98.0,1.7,26.0,845.0,1020.87,730.61
2018,9,10,11,15,930.0,99.0,1.8,26.35,859.0,1020.12,729.92
2018,9,10,11,30,933.0,100.0,1.9,26.7,873.0,1015.53,726.97
2018,9,10,11,45,933.5,101.0,2.0,27.05,878.5,1004.74,720.2
2018,9,10,12,0,934.0,102.0,2.1,27.4,884.0,990.2,711.16
2018,9,10,12,15,931.0,103.0,2.25,27.55,880.5,968.78,698.85
2018,9,10,12,30,928.0,104.0,2.4,27.7,877.0,943.92,684.23
2018,9,10,12,45,920.5,106.5,2.5,27.85,865.5,913.39,665.33
2018,9,10,13,0,913.0,109.0,2.6,28.0,854.0,879.94,644.38
2018,9,10,13,15,908.5,108.0,2.75,28.0,835.5,842.66,621.4
2018,9,10,13,30,904.0,107.0,2.9,28.0,817.0,802.72,596.25
2018,9,10,13,45,896.5,106.0,3.05,27.95,791.0,758.12,567.6
2018,9,10,14,0,889.0,105.0,3.2,27.9,765.0,711.48,536.3
2018,9,10,14,15,878.5,103.0,3.3,27.7,731.5,660.17,499.62
2018,9,10,14,30,868.0,101.0,3.4,27.5,698.0,607.58,460.86
2018,9,10,14,45,855.0,99.0,3.55,27.25,659.5,552.63,419.26
2018,9,10,15,0,842.0,97.0,3.7,27.0,621.0,495.72,374.72
2018,9,10,15,15,824.5,94.0,3.7,27.0,576.5,436.63,326.47
2018,9,10,15,30,807.0,91.0,3.7,27.0,532.0,378.15,277.32
2018,9,10,15,45,783.5,88.0,3.9,26.1,484.0,318.71,227.42
2018,9,10,16,0,760.0,85.0,4.1,25.2,436.0,261.16,178.11
2018,9,10,16,15,728.0,81.0,4.2,24.5,385.5,203.3,129.28
2018,9,10,16,30,696.0,77.0,4.3,23.8,335.0,145.16,83.33
2018,9,10,16,45,649.0,71.5,4.35,23.05,283.0,91.86,49.05
2018,9,10,17,0,602.0,66.0,4.4,22.3,231.0,46.87,35.08
2018,9,10,17,15,529.5,58.5,4.4,21.4,181.0,43.17,31.85
2018,9,10,17,30,457.0,51.0,4.4,20.5,131.0,39.37,28.27
2018,9,10,17,45,342.5,40.5,4.4,19.6,89.0,32.55,21.7
2018,9,10,18,0,228.0,30.0,4.4,18.7,47.0,23.82,9.1
2018,9,10,18,15,128.5,18.0,4.35,18.2,26.0,17.16,0.0
2018,9,10,18,30,29.0,6.0,4.3,17.7,5.0,0.0,0.0
2018,9,10,18,45,14.5,3.0,4.25,17.2,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.15,16.25,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,11,5,45,70.0,8.5,3.55,13.4,11.0,0.0,0.0
2018,9,11,6,0,140.0,17.0,3.6,13.6,22.0,58.77,0.0
2018,9,11,6,15,263.0,29.5,3.65,14.0,57.5,146.93,91.89
2018,9,11,6,30,386.0,42.0,3.7,14.4,93.0,229.68,178.65
2018,9,11,6,45,465.0,51.5,3.7,14.85,140.0,300.27,242.64
2018,9,11,7,0,544.0,61.0,3.7,15.3,187.0,378.46,310.86
2018,9,11,7,15,597.0,67.5,3.65,15.85,238.0,445.2,367.55
2018,9,11,7,30,650.0,74.0,3.6,16.4,289.0,515.72,424.97
2018,9,11,7,45,682.5,80.5,3.55,16.95,339.5,575.73,471.84
2018,9,11,8,0,715.0,87.0,3.5,17.5,390.0,636.72,517.34
2018,9,11,8,15,742.0,91.5,3.4,18.05,439.0,691.63,555.45
2018,9,11,8,30,769.0,96.0,3.3,18.6,488.0,742.86,589.75
2018,9,11,8,45,787.5,99.5,3.2,19.2,533.0,788.59,619.05
2018,9,11,9,0,806.0,103.0,3.1,19.8,578.0,832.65,646.46
2018,9,11,9,15,821.5,105.5,3.1,20.3,619.0,870.92,670.12
2018,9,11,9,30,837.0,108.0,3.1,20.8,660.0,906.8,691.84
2018,9,11,9,45,850.5,109.0,3.05,21.3,695.5,936.42,708.69
2018,9,11,10,0,864.0,110.0,3.0,21.8,731.0,954.82,717.84
2018,9,11,10,15,874.5,110.5,3.0,22.15,760.0,974.85,729.01
2018,9,11,10,30,885.0,111.0,3.0,22.5,789.0,991.55,737.97
2018,9,11,10,45,894.5,110.0,3.05,22.85,811.5,1002.13,743.4
2018,9,11,11,0,904.0,109.0,3.1,23.2,834.0,1009.11,746.61
2018,9,11,11,15,910.0,108.5,3.2,23.4,848.5,1009.52,746.5
2018,9,11,11,30,916.0,108.0,3.3,23.6,863.0,1006.17,744.08
2018,9,11,11,45,922.5,105.0,3.4,23.85,870.0,996.83,737.7
2018,9,11,12,0,929.0,102.0,3.5,24.1,877.0,983.71,728.94
2018,9,11,12,15,932.0,100.0,3.65,24.15,875.5,964.64,717.19
2018,9,11,12,30,935.0,98.0,3.8,24.2,874.0,941.94,703.0
2018,9,11,12,45,939.5,94.0,3.95,24.25,865.5,914.88,685.8
2018,9,11,13,0,944.0,90.0,4.1,24.3,857.0,884.27,666.06
2018,9,11,13,15,941.0,89.0,4.25,24.15,839.0,847.24,642.22
2018,9,11,13,30,938.0,88.0,4.4,24.0,821.0,807.33,616.09
2018,9,11,13,45,934.5,85.5,4.5,23.9,795.5,762.85,586.2
2018,9,11,14,0,931.0,83.0,4.6,23.8,770.0,715.93,554.21
2018,9,11,14,15,922.5,81.5,4.7,23.55,737.5,664.58,516.24
2018,9,11,14,30,914.0,80.0,4.8,23.3,705.0,611.65,475.88
2018,9,11,14,45,903.5,78.0,4.85,23.0,666.0,555.86,431.94
2018,9,11,15,0,893.0,76.0,4.9,22.7,627.0,499.2,385.83
2018,9,11,15,15,877.0,74.5,4.9,22.7,583.0,440.1,335.81
2018,9,11,15,30,861.0,73.0,4.9,22.7,539.0,381.26,284.6
2018,9,11,15,45,840.5,70.0,4.95,22.0,490.5,320.23,231.37
2018,9,11,16,0,820.0,67.0,5.0,21.3,442.0,256.96,175.64
2018,9,11,16,15,790.0,64.0,4.95,20.85,390.5,196.91,123.48
2018,9,11,16,30,760.0,61.0,4.9,20.4,339.0,139.98,77.71
2018,9,11,16,45,715.0,57.0,4.85,19.95,286.5,84.71,42.46
2018,9,11,17,0,670.0,53.0,4.8,19.5,234.0,40.29,29.75
2018,9,11,17,15,599.0,48.0,4.7,18.9,183.5,37.91,27.57
2018,9,11,17,30,528.0,43.0,4.6,18.3,133.0,32.51,22.56
2018,9,11,17,45,407.0,35.0,4.5,17.75,90.0,27.64,17.61
2018,9,11,18,0,286.0,27.0,4.4,17.2,47.0,22.73,6.36
2018,9,11,18,15,164.0,16.5,4.35,16.85,25.5,15.73,0.0
2018,9,11,18,30,42.0,6.0,4.3,16.5,4.0,0.0,0.0
2018,9,11,18,45,21.0,3.0,4.3,16.1,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,12,5,45,58.0,8.5,3.35,14.0,10.0,0.0,0.0
2018,9,12,6,0,116.0,17.0,3.4,14.2,20.0,51.43,0.0
2018,9,12,6,15,197.0,29.5,3.5,14.6,49.0,123.19,73.26
2018,9,12,6,30,278.0,42.0,3.6,15.0,78.0,183.71,141.92
2018,9,12,6,45,336.5,54.0,3.75,15.4,117.5,239.77,193.27
2018,9,12,7,0,395.0,66.0,3.9,15.8,157.0,302.07,248.3
2018,9,12,7,15,424.0,80.5,3.9,16.25,200.0,355.99,294.67
2018,9,12,7,30,453.0,95.0,3.9,16.7,243.0,411.8,340.88
2018,9,12,7,45,475.5,107.5,3.85,17.15,286.5,462.38,381.24
2018,9,12,8,0,498.0,120.0,3.8,17.6,330.0,513.63,420.8
2018,9,12,8,15,508.5,135.5,3.75,18.1,372.0,559.69,454.8
2018,9,12,8,30,519.0,151.0,3.7,18.6,414.0,604.79,487.11
2018,9,12,8,45,546.0,158.5,3.65,19.1,458.0,653.12,521.53
2018,9,12,9,0,573.0,166.0,3.6,19.6,502.0,707.16,559.12
2018,9,12,9,15,627.5,161.0,3.55,20.0,553.0,765.69,599.45
2018,9,12,9,30,682.0,156.0,3.5,20.4,604.0,824.11,638.3
2018,9,12,9,45,657.0,175.5,3.5,20.8,625.5,835.3,643.48
2018,9,12,10,0,632.0,195.0,3.5,21.2,647.0,842.35,646.18
2018,9,12,10,15,468.0,264.5,3.55,21.4,606.5,761.6,583.85
2018,9,12,10,30,304.0,334.0,3.6,21.6,566.0,666.98,510.75
2018,9,12,10,45,275.0,352.5,3.65,21.8,566.5,657.61,502.64
2018,9,12,11,0,246.0,371.0,3.7,22.0,567.0,646.51,492.87
2018,9,12,11,15,429.0,310.0,3.75,22.05,659.0,766.28,583.54
2018,9,12,11,30,612.0,249.0,3.8,22.1,751.0,874.9,663.31
2018,9,12,11,45,634.5,231.0,3.9,22.1,755.0,867.32,658.35
2018,9,12,12,0,657.0,213.0,4.0,22.1,759.0,856.3,651.48
2018,9,12,12,15,616.5,239.0,4.05,22.05,750.0,829.2,631.75
2018,9,12,12,30,576.0,265.0,4.1,22.0,741.0,798.14,608.96
2018,9,12,12,45,583.0,262.0,4.15,21.95,738.5,781.42,597.67
2018,9,12,13,0,590.0,259.0,4.2,21.9,736.0,763.99,585.64
2018,9,12,13,15,500.5,284.0,4.25,21.8,682.0,690.89,531.6
2018,9,12,13,30,411.0,309.0,4.3,21.7,628.0,623.43,481.1
2018,9,12,13,45,293.5,325.5,4.3,21.55,549.5,528.95,409.61
2018,9,12,14,0,176.0,342.0,4.3,21.4,471.0,444.71,344.76
2018,9,12,14,15,113.5,306.5,4.35,21.05,388.5,360.72,280.94
2018,9,12,14,30,51.0,271.0,4.4,20.7,306.0,281.39,219.58
2018,9,12,14,45,125.0,253.5,4.45,20.4,332.0,300.67,235.96
2018,9,12,15,0,199.0,236.0,4.5,20.1,358.0,310.27,243.59
2018,9,12,15,15,154.5,217.5,4.5,20.1,308.0,261.53,204.66
2018,9,12,15,30,110.0,199.0,4.5,20.1,258.0,217.86,169.96
2018,9,12,15,45,59.0,171.5,4.55,19.25,203.0,171.55,134.02
2018,9,12,16,0,8.0,144.0,4.6,18.4,148.0,132.7,104.4
2018,9,12,16,15,19.5,117.5,4.55,18.05,125.0,110.41,85.93
2018,9,12,16,30,31.0,91.0,4.5,17.7,102.0,85.33,64.86
2018,9,12,16,45,21.0,61.0,4.45,17.35,68.0,56.9,41.87
2018,9,12,17,0,11.0,31.0,4.4,17.0,34.0,29.2,20.26
2018,9,12,17,15,11.0,30.0,4.3,16.7,32.5,28.25,19.31
2018,9,12,17,30,11.0,29.0,4.2,16.4,31.0,27.24,18.12
2018,9,12,17,45,5.5,18.0,4.1,16.1,19.0,16.92,8.58
2018,9,12,18,0,0.0,7.0,4.0,15.8,7.0,6.48,0.0
2018,9,12,18,15,0.0,3.5,3.9,15.65,3.5,3.34,0.0
2018,9,12,18,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,5,45,34.5,7.0,3.0,14.05,8.0,0.0,0.0
2018,9,13,6,0,69.0,14.0,3.1,14.2,16.0,34.27,0.0
2018,9,13,6,15,159.0,29.5,3.25,14.6,46.0,108.96,61.03
2018,9,13,6,30,249.0,45.0,3.4,15.0,76.0,175.93,135.46
2018,9,13,6,45,412.5,48.5,3.55,15.4,129.5,271.89,218.99
2018,9,13,7,0,576.0,52.0,3.7,15.8,183.0,384.27,314.99
2018,9,13,7,15,631.0,57.0,3.7,16.25,234.0,451.51,372.36
2018,9,13,7,30,686.0,62.0,3.7,16.7,285.0,520.07,428.73
2018,9,13,7,45,723.0,65.5,3.75,17.1,336.0,581.11,477.19
2018,9,13,8,0,760.0,69.0,3.8,17.5,387.0,643.33,523.46
2018,9,13,8,15,786.5,72.0,3.75,17.95,436.0,697.75,561.71
2018,9,13,8,30,813.0,75.0,3.7,18.4,485.0,751.69,598.62
2018,9,13,8,45,832.5,77.0,3.65,18.85,530.5,791.03,624.03
2018,9,13,9,0,852.0,79.0,3.6,19.3,576.0,835.15,652.49
2018,9,13,9,15,864.0,81.5,3.5,19.7,616.0,871.26,674.58
2018,9,13,9,30,876.0,84.0,3.4,20.1,656.0,904.72,694.52
2018,9,13,9,45,883.0,87.0,3.35,20.45,690.0,931.24,709.88
2018,9,13,10,0,890.0,90.0,3.3,20.8,724.0,954.49,722.97
2018,9,13,10,15,898.0,91.0,3.3,21.05,752.5,973.0,733.48
2018,9,13,10,30,906.0,92.0,3.3,21.3,781.0,988.02,741.73
2018,9,13,10,45,912.0,93.0,3.25,21.5,802.5,997.49,746.13
2018,9,13,11,0,918.0,94.0,3.2,21.7,824.0,1003.23,748.2
2018,9,13,11,15,922.0,94.5,3.25,21.8,838.0,1002.69,747.35
2018,9,13,11,30,926.0,95.0,3.3,21.9,852.0,998.35,744.15
2018,9,13,11,45,928.0,94.5,3.35,22.0,857.5,987.21,736.58
2018,9,13,12,0,930.0,94.0,3.4,22.1,863.0,972.35,726.67
2018,9,13,12,15,931.0,93.5,3.45,22.1,861.0,952.89,714.05
2018,9,13,12,30,932.0,93.0,3.5,22.1,859.0,929.87,699.08
2018,9,13,12,45,934.0,90.0,3.55,22.1,849.5,901.6,680.55
2018,9,13,13,0,936.0,87.0,3.6,22.1,840.0,869.93,659.65
2018,9,13,13,15,933.0,86.5,3.65,22.0,822.5,833.55,635.61
2018,9,13,13,30,930.0,86.0,3.7,21.9,805.0,794.31,609.37
2018,9,13,13,45,874.5,105.5,3.75,21.85,764.0,734.67,568.15
2018,9,13,14,0,819.0,125.0,3.8,21.8,723.0,678.07,526.51
2018,9,13,14,15,811.0,121.5,3.85,21.65,691.0,629.04,489.84
2018,9,13,14,30,803.0,118.0,3.9,21.5,659.0,578.74,451.14
2018,9,13,14,45,811.5,106.5,3.9,21.3,626.5,528.41,411.35
2018,9,13,15,0,820.0,95.0,3.9,21.1,594.0,475.62,368.2
2018,9,13,15,15,803.5,90.5,3.9,21.1,549.5,416.77,318.68
2018,9,13,15,30,787.0,86.0,3.9,21.1,505.0,358.5,268.27
2018,9,13,15,45,790.0,77.0,3.9,20.6,464.0,302.74,218.71
2018,9,13,16,0,793.0,68.0,3.9,20.1,423.0,245.84,167.39
2018,9,13,16,15,764.5,64.5,3.85,19.75,373.0,187.36,116.74
2018,9,13,16,30,736.0,61.0,3.8,19.4,323.0,131.87,72.68
2018,9,13,16,45,695.5,57.0,3.75,19.05,273.0,78.58,39.98
2018,9,13,17,0,655.0,53.0,3.7,18.7,223.0,40.72,30.21
2018,9,13,17,15,581.5,47.0,3.55,18.15,172.5,34.22,24.38
2018,9,13,17,30,508.0,41.0,3.4,17.6,122.0,31.21,21.4
2018,9,13,17,45,368.5,32.5,3.25,17.1,79.5,25.79,15.75
2018,9,13,18,0,229.0,24.0,3.1,16.6,37.0,20.27,0.0
2018,9,13,18,15,114.5,12.0,3.0,16.25,18.5,11.44,0.0
2018,9,13,18,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,5,45,26.0,3.0,2.15,12.6,3.5,0.0,0.0
2018,9,14,6,0,52.0,6.0,2.2,12.9,7.0,21.47,0.0
2018,9,14,6,15,26.0,20.0,2.25,13.4,20.5,33.91,14.28
2018,9,14,6,30,0.0,34.0,2.3,13.9,34.0,32.72,21.22
2018,9,14,6,45,3.5,54.0,2.4,14.45,55.0,55.18,40.82
2018,9,14,7,0,7.0,74.0,2.5,15.0,76.0,77.5,60.13
2018,9,14,7,15,13.0,90.5,2.45,15.4,94.5,97.27,77.09
2018,9,14,7,30,19.0,107.0,2.4,15.8,113.0,117.62,94.24
2018,9,14,7,45,20.0,123.0,2.35,16.25,130.5,134.6,108.1
2018,9,14,8,0,21.0,139.0,2.3,16.7,148.0,151.66,121.74
2018,9,14,8,15,31.5,164.5,2.25,17.15,179.5,195.93,157.51
2018,9,14,8,30,42.0,190.0,2.2,17.6,211.0,232.68,186.47
2018,9,14,8,45,100.5,221.5,2.1,18.05,278.0,316.78,253.67
2018,9,14,9,0,159.0,253.0,2.0,18.5,345.0,417.4,331.01
2018,9,14,9,15,368.5,221.0,1.95,19.05,455.0,581.97,457.72
2018,9,14,9,30,578.0,189.0,1.9,19.6,565.0,764.3,589.23
2018,9,14,9,45,570.5,204.5,1.85,20.1,592.0,779.48,595.09
2018,9,14,10,0,563.0,220.0,1.8,20.6,619.0,797.48,604.26
2018,9,14,10,15,545.5,239.5,1.75,21.05,639.0,807.46,607.67
2018,9,14,10,30,528.0,259.0,1.7,21.5,659.0,814.33,609.08
2018,9,14,10,45,514.5,274.0,1.65,21.9,672.5,817.27,608.24
2018,9,14,11,0,501.0,289.0,1.6,22.3,686.0,817.55,605.74
2018,9,14,11,15,481.0,303.0,1.7,22.55,689.0,807.95,598.52
2018,9,14,11,30,461.0,317.0,1.8,22.8,692.0,796.09,589.88
2018,9,14,11,45,459.0,319.0,1.85,23.05,694.5,786.91,583.3
2018,9,14,12,0,457.0,321.0,1.9,23.3,697.0,775.67,575.34
2018,9,14,12,15,475.0,313.0,2.0,23.35,702.5,770.54,573.0
2018,9,14,12,30,493.0,305.0,2.1,23.4,708.0,762.74,568.75
2018,9,14,12,45,507.0,294.0,2.25,23.5,704.0,745.77,558.36
2018,9,14,13,0,521.0,283.0,2.4,23.6,700.0,726.23,546.05
2018,9,14,13,15,637.5,224.0,2.5,23.55,722.5,740.49,559.6
2018,9,14,13,30,754.0,165.0,2.6,23.5,745.0,742.27,563.81
2018,9,14,13,45,779.0,148.5,2.7,23.45,730.0,708.78,540.87
2018,9,14,14,0,804.0,132.0,2.8,23.4,715.0,672.56,515.45
2018,9,14,14,15,850.5,107.5,2.85,23.2,699.5,637.52,490.35
2018,9,14,14,30,897.0,83.0,2.9,23.0,684.0,596.53,459.67
2018,9,14,14,45,793.5,109.5,3.0,22.85,618.0,519.4,400.0
2018,9,14,15,0,690.0,136.0,3.1,22.7,552.0,449.09,344.57
2018,9,14,15,15,684.0,124.0,3.1,22.7,510.5,394.08,299.22
2018,9,14,15,30,678.0,112.0,3.1,22.7,469.0,338.85,252.31
2018,9,14,15,45,631.0,112.0,3.2,22.05,419.5,282.31,204.86
2018,9,14,16,0,584.0,112.0,3.3,21.4,370.0,230.63,161.24
2018,9,14,16,15,491.5,112.5,3.35,20.95,311.5,176.11,118.3
2018,9,14,16,30,399.0,113.0,3.4,20.5,253.0,132.59,87.36
2018,9,14,16,45,331.5,101.0,3.45,20.0,204.5,91.35,61.45
2018,9,14,17,0,264.0,89.0,3.5,19.5,156.0,68.93,54.66
2018,9,14,17,15,216.0,71.5,3.45,18.9,118.0,56.33,43.48
2018,9,14,17,30,168.0,54.0,3.4,18.3,80.0,43.28,31.63
2018,9,14,17,45,103.5,37.0,3.35,17.75,51.0,30.16,18.98
2018,9,14,18,0,39.0,20.0,3.3,17.2,22.0,17.36,0.0
2018,9,14,18,15,19.5,10.0,3.3,16.85,11.0,9.53,0.0
2018,9,14,18,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,15,5,45,72.5,8.0,3.4,13.7,9.5,0.0,0.0
2018,9,15,6,0,145.0,16.0,3.5,13.9,19.0,59.12,0.0
2018,9,15,6,15,281.0,26.5,3.65,14.25,53.0,146.74,71.0
2018,9,15,6,30,417.0,37.0,3.8,14.6,87.0,237.01,181.98
2018,9,15,6,45,503.5,44.0,3.95,15.0,134.0,309.35,248.91
2018,9,15,7,0,590.0,51.0,4.1,15.4,181.0,389.98,319.96
2018,9,15,7,15,645.0,56.0,4.1,15.75,232.5,454.67,376.07
2018,9,15,7,30,700.0,61.0,4.1,16.1,284.0,526.84,435.82
2018,9,15,7,45,736.0,65.0,4.15,16.5,335.5,588.33,484.92
2018,9,15,8,0,772.0,69.0,4.2,16.9,387.0,650.88,531.7
2018,9,15,8,15,798.0,72.0,4.15,17.25,436.5,705.28,570.38
2018,9,15,8,30,824.0,75.0,4.1,17.6,486.0,759.09,607.69
2018,9,15,8,45,843.5,77.0,4.1,18.0,531.5,798.63,633.77
2018,9,15,9,0,863.0,79.0,4.1,18.4,577.0,842.92,662.96
2018,9,15,9,15,877.0,80.5,4.1,18.7,618.0,879.73,686.58
2018,9,15,9,30,891.0,82.0,4.1,19.0,659.0,913.97,708.19
2018,9,15,9,45,901.0,83.5,4.1,19.35,693.5,941.66,724.93
2018,9,15,10,0,911.0,85.0,4.1,19.7,728.0,966.15,739.43
2018,9,15,10,15,919.0,86.0,4.1,19.9,756.5,984.76,750.32
2018,9,15,10,30,927.0,87.0,4.1,20.1,785.0,999.81,758.87
2018,9,15,10,45,933.5,87.0,4.1,20.35,806.5,1008.56,763.12
2018,9,15,11,0,940.0,87.0,4.1,20.6,828.0,1013.52,764.96
2018,9,15,11,15,943.5,87.5,4.15,20.7,841.5,1012.29,763.54
2018,9,15,11,30,947.0,88.0,4.2,20.8,855.0,1007.16,759.67
2018,9,15,11,45,948.5,88.0,4.25,20.9,860.5,995.71,751.67
2018,9,15,12,0,950.0,88.0,4.3,21.0,866.0,980.46,741.24
2018,9,15,12,15,951.0,87.0,4.35,21.05,863.5,959.94,727.45
2018,9,15,12,30,952.0,86.0,4.4,21.1,861.0,935.77,711.22
2018,9,15,12,45,951.0,85.5,4.45,21.1,851.0,906.87,691.97
2018,9,15,13,0,950.0,85.0,4.5,21.1,841.0,874.64,670.41
2018,9,15,13,15,946.0,84.0,4.5,21.05,822.0,836.32,644.25
2018,9,15,13,30,942.0,83.0,4.5,21.0,803.0,795.19,615.93
2018,9,15,13,45,936.0,82.0,4.55,21.0,777.0,750.01,584.6
2018,9,15,14,0,930.0,81.0,4.6,21.0,751.0,702.57,550.67
2018,9,15,14,15,922.0,79.5,4.6,20.85,718.5,651.36,511.5
2018,9,15,14,30,914.0,78.0,4.6,20.7,686.0,598.55,470.01
2018,9,15,14,45,904.0,76.0,4.6,20.55,647.5,542.86,425.06
2018,9,15,15,0,894.0,74.0,4.6,20.4,609.0,486.28,377.98
2018,9,15,15,15,877.5,71.5,4.6,20.4,564.0,425.95,326.34
2018,9,15,15,30,861.0,69.0,4.6,20.4,519.0,365.99,273.59
2018,9,15,15,45,839.5,66.5,4.65,19.9,470.5,305.22,219.73
2018,9,15,16,0,818.0,64.0,4.7,19.4,422.0,245.94,166.7
2018,9,15,16,15,788.0,60.5,4.7,19.0,370.5,182.33,111.86
2018,9,15,16,30,758.0,57.0,4.7,18.6,319.0,125.39,67.22
2018,9,15,16,45,714.0,53.0,4.7,18.2,267.5,70.84,35.33
2018,9,15,17,0,670.0,49.0,4.7,17.8,216.0,37.66,27.6
2018,9,15,17,15,595.5,43.5,4.55,17.3,166.0,34.69,24.81
2018,9,15,17,30,521.0,38.0,4.4,16.8,116.0,29.04,19.47
2018,9,15,17,45,376.5,30.0,4.25,16.25,74.5,23.98,13.72
2018,9,15,18,0,232.0,22.0,4.1,15.7,33.0,18.87,0.0
2018,9,15,18,15,116.0,11.0,4.0,15.4,16.5,10.48,0.0
2018,9,15,18,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,16,5,45,82.0,8.0,2.2,12.5,9.5,0.0,0.0
2018,9,16,6,0,164.0,16.0,2.2,12.8,19.0,64.81,0.0
2018,9,16,6,15,307.0,25.0,2.35,13.4,53.0,153.85,66.06
2018,9,16,6,30,450.0,34.0,2.5,14.0,87.0,247.41,189.07
2018,9,16,6,45,537.5,40.0,2.6,14.6,134.5,320.31,256.69
2018,9,16,7,0,625.0,46.0,2.7,15.2,182.0,398.67,325.45
2018,9,16,7,15,678.5,50.5,2.65,15.7,234.0,467.11,383.65
2018,9,16,7,30,732.0,55.0,2.6,16.2,286.0,539.13,442.01
2018,9,16,7,45,768.0,58.0,2.55,16.75,338.0,600.66,489.66
2018,9,16,8,0,804.0,61.0,2.5,17.3,390.0,663.2,534.14
2018,9,16,8,15,828.5,63.5,2.45,17.8,439.5,711.0,566.31
2018,9,16,8,30,853.0,66.0,2.4,18.3,489.0,763.78,601.24
2018,9,16,8,45,871.0,67.5,2.35,18.8,534.5,808.87,629.7
2018,9,16,9,0,889.0,69.0,2.3,19.3,580.0,852.11,656.28
2018,9,16,9,15,902.5,70.5,2.25,19.7,621.0,889.19,678.34
2018,9,16,9,30,916.0,72.0,2.2,20.1,662.0,923.59,698.26
2018,9,16,9,45,925.5,73.5,2.1,20.55,697.0,951.32,712.8
2018,9,16,10,0,935.0,75.0,2.0,21.0,732.0,975.74,724.97
2018,9,16,10,15,942.0,76.0,2.0,21.3,760.5,993.69,734.45
2018,9,16,10,30,949.0,77.0,2.0,21.6,789.0,1007.96,741.67
2018,9,16,10,45,954.0,77.5,1.95,21.95,809.5,1015.92,744.16
2018,9,16,11,0,959.0,78.0,1.9,22.3,830.0,1019.99,744.32
2018,9,16,11,15,962.0,78.5,1.95,22.5,843.5,1018.19,742.64
2018,9,16,11,30,965.0,79.0,2.0,22.7,857.0,1012.43,738.63
2018,9,16,11,45,966.0,79.0,2.0,22.95,862.0,1000.29,729.92
2018,9,16,12,0,967.0,79.0,2.0,23.2,867.0,984.29,718.92
2018,9,16,12,15,965.5,79.5,2.1,23.3,864.0,962.77,706.03
2018,9,16,12,30,964.0,80.0,2.2,23.4,861.0,937.64,690.76
2018,9,16,12,45,959.5,81.0,2.3,23.5,849.5,906.98,671.73
2018,9,16,13,0,955.0,82.0,2.4,23.6,838.0,873.13,650.41
2018,9,16,13,15,950.5,81.5,2.55,23.55,819.0,834.72,626.5
2018,9,16,13,30,946.0,81.0,2.7,23.5,800.0,793.5,600.26
2018,9,16,13,45,940.0,79.5,2.8,23.45,773.5,747.6,569.99
2018,9,16,14,0,934.0,78.0,2.9,23.4,747.0,699.45,537.0
2018,9,16,14,15,925.0,77.0,3.0,23.2,714.0,647.91,499.21
2018,9,16,14,30,916.0,76.0,3.1,23.0,681.0,594.85,459.0
2018,9,16,14,45,903.5,74.5,3.2,22.8,641.5,538.25,414.72
2018,9,16,15,0,891.0,73.0,3.3,22.6,602.0,481.01,368.34
2018,9,16,15,15,874.5,70.5,3.3,22.6,557.0,420.85,317.73
2018,9,16,15,30,858.0,68.0,3.3,22.6,512.0,361.08,265.96
2018,9,16,15,45,835.5,65.5,3.5,21.9,463.5,300.24,213.15
2018,9,16,16,0,813.0,63.0,3.7,21.2,415.0,241.01,161.09
2018,9,16,16,15,781.5,60.0,3.7,20.75,364.0,178.0,107.55
2018,9,16,16,30,750.0,57.0,3.7,20.3,313.0,121.83,64.42
2018,9,16,16,45,702.5,53.0,3.7,19.8,261.0,67.77,34.0
2018,9,16,17,0,655.0,49.0,3.7,19.3,209.0,37.85,27.57
2018,9,16,17,15,578.5,43.5,3.6,18.7,159.5,34.9,24.82
2018,9,16,17,30,502.0,38.0,3.5,18.1,110.0,29.26,19.47
2018,9,16,17,45,359.5,29.5,3.35,17.5,70.0,23.76,13.02
2018,9,16,18,0,217.0,21.0,3.2,16.9,30.0,20.02,0.0
2018,9,16,18,15,108.5,10.5,3.1,16.55,15.0,10.01,0.0
2018,9,16,18,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,17,5,45,52.0,6.0,2.4,13.15,7.0,0.0,0.0
2018,9,17,6,0,104.0,12.0,2.4,13.4,14.0,42.82,0.0
2018,9,17,6,15,268.0,23.0,2.55,13.9,49.0,137.22,48.84
2018,9,17,6,30,432.0,34.0,2.7,14.4,84.0,239.81,182.32
2018,9,17,6,45,407.5,37.0,2.85,14.95,103.0,255.33,204.64
2018,9,17,7,0,383.0,40.0,3.0,15.5,122.0,266.97,219.14
2018,9,17,7,15,191.5,55.5,2.95,15.85,96.5,189.94,156.66
2018,9,17,7,30,0.0,71.0,2.9,16.2,71.0,66.84,51.03
2018,9,17,7,45,2.5,93.5,2.85,16.55,94.5,91.13,71.45
2018,9,17,8,0,5.0,116.0,2.8,16.9,118.0,115.67,91.64
2018,9,17,8,15,6.5,135.5,2.75,17.3,138.5,136.42,108.34
2018,9,17,8,30,8.0,155.0,2.7,17.7,159.0,157.25,124.84
2018,9,17,8,45,24.5,185.0,2.65,18.05,198.5,201.76,160.76
2018,9,17,9,0,41.0,215.0,2.6,18.4,238.0,259.24,206.2
2018,9,17,9,15,64.0,241.0,2.6,18.75,280.5,308.23,244.37
2018,9,17,9,30,87.0,267.0,2.6,19.1,323.0,358.01,282.46
2018,9,17,9,45,96.5,283.5,2.65,19.45,348.5,384.93,302.19
2018,9,17,10,0,106.0,300.0,2.7,19.8,374.0,425.87,332.25
2018,9,17,10,15,145.5,314.5,2.75,20.05,420.5,478.8,372.14
2018,9,17,10,30,185.0,329.0,2.8,20.3,467.0,531.7,411.33
2018,9,17,10,45,213.5,336.5,2.85,20.6,500.0,565.69,435.86
2018,9,17,11,0,242.0,344.0,2.9,20.9,533.0,612.25,469.11
2018,9,17,11,15,389.0,297.5,3.0,21.0,607.0,711.44,544.1
2018,9,17,11,30,536.0,251.0,3.1,21.1,681.0,795.44,606.63
2018,9,17,11,45,653.0,207.0,3.2,21.25,734.5,853.65,648.88
2018,9,17,12,0,770.0,163.0,3.3,21.4,788.0,896.72,678.25
2018,9,17,12,15,856.0,126.5,3.4,21.4,818.5,911.35,688.6
2018,9,17,12,30,942.0,90.0,3.5,21.4,849.0,926.61,699.72
2018,9,17,12,45,939.5,90.0,3.6,21.4,838.5,897.01,680.19
2018,9,17,13,0,937.0,90.0,3.7,21.4,828.0,864.2,658.66
2018,9,17,13,15,933.0,89.0,3.75,21.3,809.0,826.13,633.28
2018,9,17,13,30,929.0,88.0,3.8,21.2,790.0,785.29,605.73
2018,9,17,13,45,923.0,86.5,3.9,21.1,764.0,739.96,574.86
2018,9,17,14,0,917.0,85.0,4.0,21.0,738.0,692.42,540.86
2018,9,17,14,15,908.5,83.0,4.05,20.8,704.5,640.88,501.83
2018,9,17,14,30,900.0,81.0,4.1,20.6,671.0,587.84,460.49
2018,9,17,14,45,889.0,79.0,4.15,20.4,632.5,532.25,415.86
2018,9,17,15,0,878.0,77.0,4.2,20.2,594.0,475.92,369.15
2018,9,17,15,15,861.5,74.5,4.2,20.2,549.5,416.44,318.2
2018,9,17,15,30,845.0,72.0,4.2,20.2,505.0,357.35,266.18
2018,9,17,15,45,822.0,69.5,4.25,19.6,456.5,294.0,210.53
2018,9,17,16,0,799.0,67.0,4.3,19.0,408.0,235.12,158.14
2018,9,17,16,15,767.0,63.0,4.25,18.55,357.0,175.53,107.07
2018,9,17,16,30,735.0,59.0,4.2,18.1,306.0,119.39,63.99
2018,9,17,16,45,686.5,55.0,4.2,17.7,254.5,66.38,34.78
2018,9,17,17,0,638.0,51.0,4.2,17.3,203.0,39.86,29.56
2018,9,17,17,15,556.0,45.0,4.05,16.8,154.0,33.4,23.67
2018,9,17,17,30,474.0,39.0,3.9,16.3,105.0,30.41,20.54
2018,9,17,17,45,331.5,29.5,3.75,15.85,66.0,24.04,12.72
2018,9,17,18,0,189.0,20.0,3.6,15.4,27.0,19.06,0.0
2018,9,17,18,15,94.5,10.0,3.55,15.1,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,18,5,45,0.0,1.0,2.4,12.7,1.0,0.0,0.0
2018,9,18,6,0,0.0,2.0,2.4,12.9,2.0,1.91,0.0
2018,9,18,6,15,0.0,7.0,2.5,13.4,7.0,6.48,0.0
2018,9,18,6,30,0.0,12.0,2.6,13.9,12.0,11.11,3.34
2018,9,18,6,45,0.0,19.0,2.7,14.35,19.0,17.61,9.17
2018,9,18,7,0,0.0,26.0,2.8,14.8,26.0,24.11,14.89
2018,9,18,7,15,0.0,42.5,2.7,15.2,42.5,39.47,28.07
2018,9,18,7,30,0.0,59.0,2.6,15.6,59.0,54.86,41.14
2018,9,18,7,45,0.0,79.5,2.55,15.95,79.5,74.87,57.9
2018,9,18,8,0,0.0,100.0,2.5,16.3,100.0,95.29,74.75
2018,9,18,8,15,0.0,104.0,2.4,16.7,104.0,98.63,77.15
2018,9,18,8,30,0.0,108.0,2.3,17.1,108.0,102.13,79.67
2018,9,18,8,45,2.0,136.0,2.2,17.5,137.0,131.75,103.6
2018,9,18,9,0,4.0,164.0,2.1,17.9,166.0,161.65,127.32
2018,9,18,9,15,20.0,201.5,2.1,18.25,214.0,214.06,169.2
2018,9,18,9,30,36.0,239.0,2.1,18.6,262.0,280.09,220.75
2018,9,18,9,45,53.0,269.5,2.05,18.95,305.5,328.93,257.9
2018,9,18,10,0,70.0,300.0,2.0,19.3,349.0,378.0,294.55
2018,9,18,10,15,153.0,310.5,2.0,19.65,422.5,481.48,373.44
2018,9,18,10,30,236.0,321.0,2.0,20.0,496.0,585.86,450.02
2018,9,18,10,45,433.5,267.5,2.0,20.3,600.5,729.17,555.61
2018,9,18,11,0,631.0,214.0,2.0,20.6,705.0,863.71,650.34
2018,9,18,11,15,777.5,155.0,2.0,20.85,769.5,929.66,692.04
2018,9,18,11,30,924.0,96.0,2.0,21.1,834.0,988.3,728.84
2018,9,18,11,45,924.5,96.5,2.05,21.35,839.0,976.37,720.05
2018,9,18,12,0,925.0,97.0,2.1,21.6,844.0,960.75,709.72
2018,9,18,12,15,925.5,96.5,2.2,21.7,841.5,940.43,697.33
2018,9,18,12,30,926.0,96.0,2.3,21.8,839.0,916.59,682.57
2018,9,18,12,45,923.0,96.0,2.4,21.95,828.0,886.87,663.67
2018,9,18,13,0,920.0,96.0,2.5,22.1,817.0,854.03,642.53
2018,9,18,13,15,915.5,95.0,2.6,22.1,798.0,816.03,618.0
2018,9,18,13,30,911.0,94.0,2.7,22.1,779.0,775.35,591.32
2018,9,18,13,45,903.5,93.0,2.85,22.1,752.5,730.09,561.28
2018,9,18,14,0,896.0,92.0,3.0,22.1,726.0,682.8,527.72
2018,9,18,14,15,885.5,90.5,3.1,21.95,692.5,631.4,489.5
