Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,14,30,875.0,89.0,3.2,21.8,659.0,578.73,449.1
2018,9,18,14,45,860.5,87.5,3.3,21.65,619.5,523.03,405.04
2018,9,18,15,0,846.0,86.0,3.4,21.5,580.0,466.99,359.19
2018,9,18,15,15,827.0,83.5,3.4,21.5,535.5,406.12,307.87
2018,9,18,15,30,808.0,81.0,3.4,21.5,491.0,347.6,257.01
2018,9,18,15,45,781.0,78.5,3.6,20.85,442.5,287.95,205.19
2018,9,18,16,0,754.0,76.0,3.8,20.2,394.0,230.63,154.99
2018,9,18,16,15,714.5,72.5,3.85,19.65,343.0,173.08,106.71
2018,9,18,16,30,675.0,69.0,3.9,19.1,292.0,116.43,64.09
2018,9,18,16,45,583.5,66.5,3.95,18.6,235.5,66.7,38.35
2018,9,18,17,0,492.0,64.0,4.0,18.1,179.0,47.42,36.07
2018,9,18,17,15,432.5,54.0,3.95,17.45,136.5,41.54,30.64
2018,9,18,17,30,373.0,44.0,3.9,16.8,94.0,35.39,24.65
2018,9,18,17,45,243.5,31.5,3.85,16.15,58.5,24.88,12.43
2018,9,18,18,0,114.0,19.0,3.8,15.5,23.0,18.11,0.0
2018,9,18,18,15,57.0,9.5,3.7,15.2,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,19,5,45,26.5,5.0,1.8,12.15,5.5,0.0,0.0
2018,9,19,6,0,53.0,10.0,1.8,12.4,11.0,25.49,0.0
2018,9,19,6,15,169.0,25.5,1.8,13.0,41.5,103.82,15.87
2018,9,19,6,30,285.0,41.0,1.8,13.6,72.0,187.12,140.83
2018,9,19,6,45,385.0,51.0,1.8,14.2,117.5,260.39,207.98
2018,9,19,7,0,485.0,61.0,1.8,14.8,163.0,345.6,281.32
2018,9,19,7,15,550.5,68.0,1.65,15.35,213.5,416.86,340.95
2018,9,19,7,30,616.0,75.0,1.5,15.9,264.0,493.04,401.65
2018,9,19,7,45,662.0,79.5,1.4,16.4,315.5,557.66,450.88
2018,9,19,8,0,708.0,84.0,1.3,16.9,367.0,624.36,499.28
2018,9,19,8,15,738.5,88.0,1.25,17.5,416.5,680.41,536.62
2018,9,19,8,30,769.0,92.0,1.2,18.1,466.0,732.94,570.21
2018,9,19,8,45,792.5,94.0,1.15,18.7,511.5,780.43,599.24
2018,9,19,9,0,816.0,96.0,1.1,19.3,557.0,826.49,626.5
2018,9,19,9,15,832.5,98.5,1.05,20.0,598.0,865.24,647.89
2018,9,19,9,30,849.0,101.0,1.0,20.7,639.0,901.57,667.27
2018,9,19,9,45,861.0,102.5,1.0,21.35,674.0,929.89,682.09
2018,9,19,10,0,873.0,104.0,1.0,22.0,709.0,947.06,689.75
2018,9,19,10,15,881.5,105.5,1.0,22.7,737.0,965.69,698.37
2018,9,19,10,30,890.0,107.0,1.0,23.4,765.0,980.88,704.82
2018,9,19,10,45,896.0,108.0,0.95,24.1,786.0,989.54,706.32
2018,9,19,11,0,902.0,109.0,0.9,24.8,807.0,994.52,705.71
2018,9,19,11,15,905.5,109.5,1.0,25.3,820.0,992.82,704.65
2018,9,19,11,30,909.0,110.0,1.1,25.8,833.0,987.38,701.4
2018,9,19,11,45,910.0,110.5,1.15,26.25,838.0,975.86,693.73
2018,9,19,12,0,911.0,111.0,1.2,26.7,843.0,960.69,683.94
2018,9,19,12,15,910.5,110.5,1.35,26.85,839.5,939.53,672.78
2018,9,19,12,30,910.0,110.0,1.5,27.0,836.0,914.94,659.24
2018,9,19,12,45,907.0,109.5,1.65,27.15,824.5,884.92,641.92
2018,9,19,13,0,904.0,109.0,1.8,27.3,813.0,851.84,622.29
2018,9,19,13,15,898.5,108.5,1.95,27.3,794.0,813.92,599.42
2018,9,19,13,30,893.0,108.0,2.1,27.3,775.0,773.44,574.38
2018,9,19,13,45,885.5,106.0,2.25,27.25,748.0,727.73,545.32
2018,9,19,14,0,878.0,104.0,2.4,27.2,721.0,680.06,512.22
2018,9,19,14,15,866.0,102.5,2.55,27.05,687.0,628.43,475.28
2018,9,19,14,30,854.0,101.0,2.7,26.9,653.0,575.61,436.13
2018,9,19,14,45,838.0,98.5,2.8,26.75,612.5,518.52,392.3
2018,9,19,15,0,822.0,96.0,2.9,26.6,572.0,461.37,346.9
2018,9,19,15,15,801.5,93.5,2.9,26.6,527.5,402.7,298.53
2018,9,19,15,30,781.0,91.0,2.9,26.6,483.0,345.07,249.69
2018,9,19,15,45,752.0,87.5,3.05,26.0,434.5,285.51,199.35
2018,9,19,16,0,723.0,84.0,3.2,25.4,386.0,225.52,148.51
2018,9,19,16,15,683.0,79.5,3.15,24.7,335.0,168.57,102.15
2018,9,19,16,30,643.0,75.0,3.1,24.0,284.0,116.14,64.2
2018,9,19,16,45,583.5,68.0,3.1,23.35,232.5,65.83,38.01
2018,9,19,17,0,524.0,61.0,3.1,22.7,181.0,45.17,33.4
2018,9,19,17,15,432.5,52.0,3.1,21.75,134.0,40.03,28.73
2018,9,19,17,30,341.0,43.0,3.1,20.8,87.0,34.75,23.54
2018,9,19,17,45,221.0,30.0,3.1,19.85,53.5,23.73,10.15
2018,9,19,18,0,101.0,17.0,3.1,18.9,20.0,16.2,0.0
2018,9,19,18,15,50.5,8.5,3.05,18.45,10.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.95,17.6,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,20,5,45,35.5,5.0,1.9,15.45,5.5,0.0,0.0
2018,9,20,6,0,71.0,10.0,1.9,15.6,11.0,30.88,0.0
2018,9,20,6,15,207.5,23.5,1.9,16.35,42.5,112.86,2.13
2018,9,20,6,30,344.0,37.0,1.9,17.1,74.0,205.57,151.69
2018,9,20,6,45,443.5,46.0,1.85,17.9,120.5,282.43,222.01
2018,9,20,7,0,543.0,55.0,1.8,18.7,167.0,368.87,295.28
2018,9,20,7,15,605.5,61.0,1.8,19.3,218.5,439.73,354.16
2018,9,20,7,30,668.0,67.0,1.8,19.9,270.0,515.21,414.03
2018,9,20,7,45,709.0,71.5,1.75,20.5,322.0,578.61,461.9
2018,9,20,8,0,750.0,76.0,1.7,21.1,374.0,640.45,505.85
2018,9,20,8,15,779.0,79.0,1.6,21.7,423.5,695.95,542.14
2018,9,20,8,30,808.0,82.0,1.5,22.3,473.0,751.05,576.78
2018,9,20,8,45,828.5,85.0,1.4,22.95,519.0,798.4,604.7
2018,9,20,9,0,849.0,88.0,1.3,23.6,565.0,844.07,630.59
2018,9,20,9,15,865.0,90.0,1.2,24.2,606.5,875.14,646.16
2018,9,20,9,30,881.0,92.0,1.1,24.8,648.0,910.91,664.48
2018,9,20,9,45,893.5,93.5,1.05,25.4,683.5,940.13,678.89
2018,9,20,10,0,906.0,95.0,1.0,26.0,719.0,966.24,691.19
2018,9,20,10,15,914.0,96.0,1.0,26.5,747.0,984.19,699.53
2018,9,20,10,30,922.0,97.0,1.0,27.0,775.0,998.57,705.81
2018,9,20,10,45,927.0,97.5,0.95,27.5,795.5,1005.81,706.87
2018,9,20,11,0,932.0,98.0,0.9,28.0,816.0,1009.27,705.81
2018,9,20,11,15,935.0,98.5,1.0,28.25,828.5,1006.96,705.11
2018,9,20,11,30,938.0,99.0,1.1,28.5,841.0,1000.81,702.18
2018,9,20,11,45,939.0,99.0,1.15,28.8,845.5,988.41,694.48
2018,9,20,12,0,940.0,99.0,1.2,29.1,850.0,972.25,684.63
2018,9,20,12,15,939.5,98.5,1.3,29.2,846.5,950.53,672.71
2018,9,20,12,30,939.0,98.0,1.4,29.3,843.0,925.27,658.49
2018,9,20,12,45,937.0,97.5,1.5,29.4,832.0,895.32,641.15
2018,9,20,13,0,935.0,97.0,1.6,29.5,821.0,862.15,621.53
2018,9,20,13,15,930.5,95.5,1.7,29.5,801.5,822.96,597.94
2018,9,20,13,30,926.0,94.0,1.8,29.5,782.0,781.06,572.18
2018,9,20,13,45,919.0,93.0,1.85,29.45,755.0,735.4,543.18
2018,9,20,14,0,912.0,92.0,1.9,29.4,728.0,687.65,510.5
2018,9,20,14,15,901.5,90.5,1.9,29.3,694.0,635.41,473.07
2018,9,20,14,30,891.0,89.0,1.9,29.2,660.0,581.88,433.57
2018,9,20,14,45,877.0,87.0,1.95,29.05,620.0,525.08,390.69
2018,9,20,15,0,863.0,85.0,2.0,28.9,580.0,467.89,345.93
2018,9,20,15,15,844.0,82.0,2.0,28.9,534.5,405.65,295.63
2018,9,20,15,30,825.0,79.0,2.0,28.9,489.0,345.74,245.62
2018,9,20,15,45,798.5,76.0,2.05,28.4,440.0,284.89,194.56
2018,9,20,16,0,772.0,73.0,2.1,27.9,391.0,226.31,145.12
2018,9,20,16,15,734.5,68.5,2.05,27.1,339.0,167.31,97.73
2018,9,20,16,30,697.0,64.0,2.0,26.3,287.0,112.52,58.93
2018,9,20,16,45,642.0,58.5,1.95,25.5,235.5,57.18,30.87
2018,9,20,17,0,587.0,53.0,1.9,24.7,184.0,38.68,27.54
2018,9,20,17,15,497.0,45.5,1.85,23.7,136.0,34.52,23.76
2018,9,20,17,30,407.0,38.0,1.8,22.7,88.0,30.3,19.51
2018,9,20,17,45,271.0,27.5,1.8,21.7,54.0,22.99,7.86
2018,9,20,18,0,135.0,17.0,1.8,20.7,20.0,16.2,0.0
2018,9,20,18,15,67.5,8.5,1.8,20.25,10.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.8,19.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.75,18.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.65,18.15,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.75,18.45,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,21,5,45,37.0,5.0,0.6,15.0,5.0,0.0,0.0
2018,9,21,6,0,74.0,10.0,0.5,15.1,10.0,31.76,0.0
2018,9,21,6,15,212.5,22.5,0.5,15.75,40.5,112.91,0.0
2018,9,21,6,30,351.0,35.0,0.5,16.4,71.0,206.49,150.51
2018,9,21,6,45,450.0,43.5,0.5,17.05,117.5,282.53,220.1
2018,9,21,7,0,549.0,52.0,0.5,17.7,164.0,368.19,291.63
2018,9,21,7,15,609.5,58.0,0.55,18.25,215.0,437.97,348.64
2018,9,21,7,30,670.0,64.0,0.6,18.8,266.0,512.24,406.55
2018,9,21,7,45,710.5,68.0,0.6,19.4,317.0,571.49,450.38
2018,9,21,8,0,751.0,72.0,0.6,20.0,368.0,635.72,494.91
2018,9,21,8,15,779.0,75.5,0.7,20.8,417.5,690.96,531.46
2018,9,21,8,30,807.0,79.0,0.8,21.6,467.0,745.75,566.81
2018,9,21,8,45,827.5,81.5,0.9,22.35,512.5,792.35,595.88
2018,9,21,9,0,848.0,84.0,1.0,23.1,558.0,837.27,623.37
2018,9,21,9,15,862.5,87.0,1.1,23.7,599.0,868.2,641.63
2018,9,21,9,30,877.0,90.0,1.2,24.3,640.0,903.66,662.86
2018,9,21,9,45,887.5,91.5,1.3,24.85,674.5,930.88,678.67
2018,9,21,10,0,898.0,93.0,1.4,25.4,709.0,954.94,692.5
2018,9,21,10,15,905.5,94.5,1.5,25.75,736.5,972.82,702.99
2018,9,21,10,30,913.0,96.0,1.6,26.1,764.0,987.14,711.34
2018,9,21,10,45,818.5,134.0,1.7,26.5,745.5,949.37,686.54
2018,9,21,11,0,724.0,172.0,1.8,26.9,727.0,903.53,656.88
2018,9,21,11,15,661.0,200.0,1.85,27.05,713.0,868.16,633.95
2018,9,21,11,30,598.0,228.0,1.9,27.2,699.0,829.5,607.7
2018,9,21,11,45,604.0,230.0,2.0,27.35,708.0,826.27,606.16
2018,9,21,12,0,610.0,232.0,2.1,27.5,717.0,820.22,602.41
2018,9,21,12,15,621.5,227.0,2.15,27.5,719.5,809.19,595.59
2018,9,21,12,30,633.0,222.0,2.2,27.5,722.0,795.18,586.78
2018,9,21,12,45,625.5,221.5,2.25,27.5,709.5,766.73,567.78
2018,9,21,13,0,618.0,221.0,2.3,27.5,697.0,736.41,547.38
2018,9,21,13,15,611.0,217.0,2.35,27.35,678.0,701.37,523.87
2018,9,21,13,30,604.0,213.0,2.4,27.2,659.0,664.87,498.93
2018,9,21,13,45,657.0,187.0,2.45,27.05,656.0,647.35,487.9
2018,9,21,14,0,710.0,161.0,2.5,26.9,653.0,623.51,471.62
2018,9,21,14,15,789.0,127.5,2.5,26.65,649.5,601.86,456.31
2018,9,21,14,30,868.0,94.0,2.5,26.4,646.0,571.16,433.19
2018,9,21,14,45,854.0,91.0,2.5,26.15,606.0,513.67,388.65
2018,9,21,15,0,840.0,88.0,2.5,25.9,566.0,456.16,342.7
2018,9,21,15,15,820.0,85.0,2.5,25.9,521.0,396.34,293.23
2018,9,21,15,30,800.0,82.0,2.5,25.9,476.0,337.49,243.19
2018,9,21,15,45,773.5,78.5,2.45,25.15,427.5,277.69,192.3
2018,9,21,16,0,747.0,75.0,2.4,24.4,379.0,220.22,143.22
2018,9,21,16,15,709.5,70.0,2.35,23.75,328.0,162.39,96.25
2018,9,21,16,30,672.0,65.0,2.3,23.1,277.0,105.4,55.39
2018,9,21,16,45,615.0,60.0,2.25,22.45,226.5,55.47,31.7
2018,9,21,17,0,558.0,55.0,2.2,21.8,176.0,40.61,29.55
2018,9,21,17,15,466.0,46.5,2.15,20.95,129.0,35.67,24.99
2018,9,21,17,30,374.0,38.0,2.1,20.1,82.0,30.6,19.83
2018,9,21,17,45,245.0,26.5,2.0,19.25,49.5,22.3,5.17
2018,9,21,18,0,116.0,15.0,1.9,18.4,17.0,14.3,0.0
2018,9,21,18,15,58.0,7.5,1.9,17.95,8.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,5,45,0.0,1.0,1.8,12.45,1.0,0.0,0.0
2018,9,22,6,0,0.0,2.0,1.8,12.6,2.0,1.91,0.0
2018,9,22,6,15,14.0,9.5,1.85,13.15,11.0,15.51,0.0
2018,9,22,6,30,28.0,17.0,1.9,13.7,20.0,31.1,18.72
2018,9,22,6,45,14.0,27.5,1.95,14.25,29.0,32.53,21.63
2018,9,22,7,0,0.0,38.0,2.0,14.8,38.0,35.29,24.31
2018,9,22,7,15,0.0,50.5,1.95,15.3,50.5,46.94,34.37
2018,9,22,7,30,0.0,63.0,1.9,15.8,63.0,58.8,44.43
2018,9,22,7,45,0.0,77.0,1.8,16.3,77.0,72.5,55.85
2018,9,22,8,0,0.0,91.0,1.7,16.8,91.0,86.2,67.05
2018,9,22,8,15,0.0,107.5,1.7,17.4,107.5,102.49,80.17
2018,9,22,8,30,0.0,124.0,1.7,18.0,124.0,118.78,93.06
2018,9,22,8,45,18.5,163.5,1.7,18.6,174.0,174.41,138.23
2018,9,22,9,0,37.0,203.0,1.7,19.2,224.0,243.06,192.41
2018,9,22,9,15,106.5,233.5,1.75,19.7,299.0,351.18,277.39
2018,9,22,9,30,176.0,264.0,1.8,20.2,374.0,449.32,351.78
2018,9,22,9,45,382.0,230.0,1.85,20.75,485.5,629.6,487.39
2018,9,22,10,0,588.0,196.0,1.9,21.3,597.0,793.61,604.23
2018,9,22,10,15,746.5,148.0,1.95,21.7,678.0,895.03,670.43
2018,9,22,10,30,905.0,100.0,2.0,22.1,759.0,982.36,725.67
2018,9,22,10,45,911.5,100.5,2.1,22.5,780.0,990.75,729.38
2018,9,22,11,0,918.0,101.0,2.2,22.9,801.0,995.42,731.65
2018,9,22,11,15,921.5,101.0,2.25,23.2,813.5,992.88,729.12
2018,9,22,11,30,925.0,101.0,2.3,23.5,826.0,986.55,724.34
2018,9,22,11,45,927.0,101.0,2.4,23.75,831.0,975.03,716.97
2018,9,22,12,0,929.0,101.0,2.5,24.0,836.0,959.78,707.27
2018,9,22,12,15,929.5,100.5,2.55,24.1,833.0,938.98,693.92
2018,9,22,12,30,930.0,100.0,2.6,24.2,830.0,914.64,678.29
2018,9,22,12,45,899.5,108.5,2.65,24.25,806.0,870.29,649.31
2018,9,22,13,0,869.0,117.0,2.7,24.3,782.0,824.28,619.06
2018,9,22,13,15,821.0,134.0,2.75,24.3,750.0,776.16,587.11
2018,9,22,13,30,773.0,151.0,2.8,24.3,718.0,723.86,550.97
2018,9,22,13,45,840.5,120.0,2.85,24.3,716.0,704.76,538.51
2018,9,22,14,0,908.0,89.0,2.9,24.3,714.0,676.36,518.44
2018,9,22,14,15,898.0,87.0,2.9,24.25,680.0,624.1,479.07
2018,9,22,14,30,888.0,85.0,2.9,24.2,646.0,570.52,437.73
2018,9,22,14,45,875.5,82.0,2.9,24.1,606.0,513.69,392.75
2018,9,22,15,0,863.0,79.0,2.9,24.0,566.0,456.35,345.9
2018,9,22,15,15,844.0,76.5,2.9,24.0,521.0,396.73,295.75
2018,9,22,15,30,825.0,74.0,2.9,24.0,476.0,335.32,242.94
2018,9,22,15,45,799.0,71.5,2.9,23.6,427.5,275.24,190.79
2018,9,22,16,0,773.0,69.0,2.9,23.2,379.0,217.37,140.6
2018,9,22,16,15,734.5,65.0,2.9,22.7,327.5,158.86,92.84
2018,9,22,16,30,696.0,61.0,2.9,22.2,276.0,104.7,54.69
2018,9,22,16,45,636.0,56.0,2.95,21.7,224.5,50.27,28.82
2018,9,22,17,0,576.0,51.0,3.0,21.2,173.0,37.48,26.88
2018,9,22,17,15,478.5,43.5,2.95,20.45,126.0,33.26,22.91
2018,9,22,17,30,381.0,36.0,2.9,19.7,79.0,28.99,18.32
2018,9,22,17,45,232.0,23.5,2.9,18.9,45.5,19.54,0.73
2018,9,22,18,0,83.0,11.0,2.9,18.1,12.0,10.48,0.0
2018,9,22,18,15,41.5,5.5,2.95,17.75,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,23,5,45,29.0,4.5,2.55,13.3,4.5,0.0,0.0
2018,9,23,6,0,58.0,9.0,2.6,13.4,9.0,25.96,0.0
2018,9,23,6,15,183.0,22.0,2.7,13.85,37.0,101.93,0.0
2018,9,23,6,30,308.0,35.0,2.8,14.3,65.0,188.18,136.57
2018,9,23,6,45,314.0,44.0,2.9,14.75,90.5,217.03,172.42
2018,9,23,7,0,320.0,53.0,3.0,15.2,116.0,246.11,201.05
2018,9,23,7,15,180.5,82.0,2.95,15.7,119.5,207.86,170.83
2018,9,23,7,30,41.0,111.0,2.9,16.2,123.0,145.76,117.82
2018,9,23,7,45,195.5,122.0,2.9,16.7,196.0,280.25,231.49
2018,9,23,8,0,350.0,133.0,2.9,17.2,269.0,421.72,346.43
2018,9,23,8,15,568.0,107.5,2.8,17.8,362.0,573.58,466.17
2018,9,23,8,30,786.0,82.0,2.7,18.4,455.0,731.05,581.01
2018,9,23,8,45,808.5,84.5,2.65,18.95,500.5,778.41,610.91
2018,9,23,9,0,831.0,87.0,2.6,19.5,546.0,824.26,639.85
2018,9,23,9,15,848.0,88.5,2.6,20.0,586.5,862.23,663.18
2018,9,23,9,30,865.0,90.0,2.6,20.5,627.0,890.23,679.38
2018,9,23,9,45,878.5,91.0,2.6,21.05,662.0,919.17,696.04
2018,9,23,10,0,892.0,92.0,2.6,21.6,697.0,945.1,710.53
2018,9,23,10,15,900.5,92.5,2.6,21.95,724.5,962.5,719.83
2018,9,23,10,30,909.0,93.0,2.6,22.3,752.0,976.41,726.95
2018,9,23,10,45,915.5,93.5,2.65,22.65,773.0,984.78,730.99
2018,9,23,11,0,922.0,94.0,2.7,23.0,794.0,989.41,732.75
2018,9,23,11,15,926.5,94.0,2.8,23.2,807.0,987.77,731.43
2018,9,23,11,30,931.0,94.0,2.9,23.4,820.0,982.31,727.75
2018,9,23,11,45,933.0,94.0,2.95,23.55,825.0,970.7,719.86
2018,9,23,12,0,935.0,94.0,3.0,23.7,830.0,955.33,709.63
2018,9,23,12,15,936.0,93.0,3.15,23.6,827.0,934.3,697.12
2018,9,23,12,30,937.0,92.0,3.3,23.5,824.0,909.69,682.15
2018,9,23,12,45,937.5,90.0,3.4,23.45,813.0,880.13,663.25
2018,9,23,13,0,938.0,88.0,3.5,23.4,802.0,847.24,641.94
2018,9,23,13,15,933.0,87.0,3.55,23.25,782.0,807.96,615.99
2018,9,23,13,30,928.0,86.0,3.6,23.1,762.0,766.01,587.93
2018,9,23,13,45,920.5,85.0,3.65,22.95,735.0,719.87,556.54
2018,9,23,14,0,913.0,84.0,3.7,22.8,708.0,671.68,521.11
2018,9,23,14,15,903.0,82.5,3.65,22.6,674.5,619.7,481.42
2018,9,23,14,30,893.0,81.0,3.6,22.4,641.0,566.38,439.61
2018,9,23,14,45,880.0,79.5,3.55,22.2,602.0,510.53,394.58
2018,9,23,15,0,867.0,78.0,3.5,22.0,563.0,454.16,347.71
2018,9,23,15,15,848.0,75.5,3.5,22.0,518.0,394.36,296.64
2018,9,23,15,30,829.0,73.0,3.5,22.0,473.0,332.77,242.93
2018,9,23,15,45,801.5,70.5,3.3,21.55,424.0,272.14,189.67
2018,9,23,16,0,774.0,68.0,3.1,21.1,375.0,213.89,138.75
2018,9,23,16,15,735.0,64.0,3.05,20.65,323.5,155.38,90.79
2018,9,23,16,30,696.0,60.0,3.0,20.2,272.0,101.29,52.91
2018,9,23,16,45,636.5,55.5,2.9,19.75,221.0,47.51,28.45
2018,9,23,17,0,577.0,51.0,2.8,19.3,170.0,37.74,27.31
2018,9,23,17,15,477.5,43.5,2.7,18.6,123.0,33.54,23.29
2018,9,23,17,30,378.0,36.0,2.6,17.9,76.0,29.33,18.51
2018,9,23,17,45,228.5,23.0,2.5,17.2,43.5,19.35,0.0
2018,9,23,18,0,79.0,10.0,2.4,16.5,11.0,9.53,0.0
2018,9,23,18,15,39.5,5.0,2.35,16.1,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,9,24,5,45,37.0,4.5,0.25,13.2,4.5,0.0,0.0
2018,9,24,6,0,74.0,9.0,0.2,13.3,9.0,8.58,0.0
2018,9,24,6,15,221.0,21.0,0.3,13.85,38.5,111.68,0.0
2018,9,24,6,30,368.0,33.0,0.4,14.4,68.0,210.81,149.55
2018,9,24,6,45,475.5,40.0,0.45,14.9,114.5,289.68,226.02
2018,9,24,7,0,583.0,47.0,0.5,15.4,161.0,378.72,301.53
2018,9,24,7,15,644.5,52.5,0.5,16.0,212.5,446.13,357.21
2018,9,24,7,30,706.0,58.0,0.5,16.6,264.0,522.12,416.52
2018,9,24,7,45,746.5,61.5,0.5,17.15,316.0,585.57,463.7
2018,9,24,8,0,787.0,65.0,0.5,17.7,368.0,650.33,508.48
2018,9,24,8,15,815.0,68.0,0.5,18.6,418.0,706.03,543.82
2018,9,24,8,30,843.0,71.0,0.5,19.5,468.0,761.2,577.58
2018,9,24,8,45,863.5,73.0,0.55,20.4,514.0,801.37,601.05
2018,9,24,9,0,884.0,75.0,0.6,21.3,560.0,846.23,627.32
2018,9,24,9,15,897.5,77.5,0.6,22.2,601.0,883.53,647.13
2018,9,24,9,30,911.0,80.0,0.6,23.1,642.0,918.1,664.9
2018,9,24,9,45,920.0,82.0,0.55,24.0,676.5,944.98,676.52
2018,9,24,10,0,929.0,84.0,0.5,24.9,711.0,968.51,685.95
2018,9,24,10,15,936.0,85.0,0.5,25.55,738.5,985.47,693.09
2018,9,24,10,30,943.0,86.0,0.5,26.2,766.0,998.75,698.15
2018,9,24,10,45,947.0,86.5,0.45,26.85,785.5,1004.82,697.84
2018,9,24,11,0,951.0,87.0,0.4,27.5,805.0,1007.01,695.46
2018,9,24,11,15,954.0,87.5,0.45,27.8,817.5,1004.34,693.65
2018,9,24,11,30,957.0,88.0,0.5,28.1,830.0,997.74,689.72
2018,9,24,11,45,958.0,88.0,0.55,28.4,834.5,984.84,682.19
2018,9,24,12,0,959.0,88.0,0.6,28.7,839.0,968.11,672.51
2018,9,24,12,15,957.5,88.5,0.7,28.8,835.0,945.95,661.16
2018,9,24,12,30,956.0,89.0,0.8,28.9,831.0,920.23,647.51
2018,9,24,12,45,952.0,89.0,0.95,28.95,818.5,888.45,630.83
2018,9,24,13,0,948.0,89.0,1.1,29.0,806.0,853.52,611.68
2018,9,24,13,15,943.0,88.0,1.2,28.9,786.0,813.81,588.62
2018,9,24,13,30,938.0,87.0,1.3,28.8,766.0,771.4,563.31
2018,9,24,13,45,930.0,86.5,1.4,28.65,739.0,724.95,534.83
2018,9,24,14,0,922.0,86.0,1.5,28.5,712.0,676.45,502.0
2018,9,24,14,15,911.5,84.5,1.6,28.25,677.5,623.69,465.07
2018,9,24,14,30,901.0,83.0,1.7,28.0,643.0,569.64,425.72
2018,9,24,14,45,886.0,81.0,1.8,27.75,602.5,511.87,382.06
2018,9,24,15,0,871.0,79.0,1.9,27.5,562.0,453.82,336.39
2018,9,24,15,15,851.5,76.0,1.9,27.5,516.0,393.15,286.56
2018,9,24,15,30,832.0,73.0,1.9,27.5,470.0,330.79,234.12
2018,9,24,15,45,804.0,70.0,2.05,26.7,420.5,269.46,182.54
2018,9,24,16,0,776.0,67.0,2.2,25.9,371.0,210.59,132.89
2018,9,24,16,15,735.5,63.5,2.2,25.0,319.5,152.34,86.66
2018,9,24,16,30,695.0,60.0,2.2,24.1,268.0,98.69,50.56
2018,9,24,16,45,633.5,55.0,2.25,23.25,216.5,44.71,33.0
2018,9,24,17,0,572.0,50.0,2.3,22.4,165.0,37.14,26.38
2018,9,24,17,15,471.5,41.5,2.35,21.4,118.0,31.99,21.61
2018,9,24,17,30,371.0,33.0,2.4,20.4,71.0,26.7,15.83
2018,9,24,17,45,224.5,21.5,2.5,19.45,40.5,18.13,0.0
2018,9,24,18,0,78.0,10.0,2.6,18.5,10.0,9.53,0.0
2018,9,24,18,15,39.0,5.0,2.5,18.05,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,5,45,35.0,4.0,1.05,12.8,4.0,0.0,0.0
2018,9,25,6,0,70.0,8.0,1.0,12.9,8.0,7.63,0.0
2018,9,25,6,15,209.0,20.0,0.95,13.5,36.0,92.59,0.0
2018,9,25,6,30,348.0,32.0,0.9,14.1,64.0,201.49,141.41
2018,9,25,6,45,347.5,34.0,0.85,14.75,83.5,222.97,175.04
2018,9,25,7,0,347.0,36.0,0.8,15.4,103.0,242.13,195.64
2018,9,25,7,15,174.0,52.5,0.75,16.05,86.0,176.63,143.74
2018,9,25,7,30,1.0,69.0,0.7,16.7,69.0,65.94,50.06
2018,9,25,7,45,4.5,94.0,0.65,17.3,95.5,93.85,73.5
2018,9,25,8,0,8.0,119.0,0.6,17.9,122.0,122.1,96.44
2018,9,25,8,15,13.5,141.0,0.55,18.65,147.0,148.75,117.56
2018,9,25,8,30,19.0,163.0,0.5,19.4,172.0,175.73,138.43
2018,9,25,8,45,78.5,193.5,0.5,20.1,235.5,267.88,211.41
2018,9,25,9,0,138.0,224.0,0.5,20.8,299.0,366.75,285.99
2018,9,25,9,15,298.0,218.0,0.55,21.45,396.0,514.14,395.92
2018,9,25,9,30,458.0,212.0,0.6,22.1,493.0,670.01,505.2
2018,9,25,9,45,638.0,165.5,0.65,22.75,580.5,795.26,588.95
2018,9,25,10,0,818.0,119.0,0.7,23.4,668.0,912.59,661.45
2018,9,25,10,15,872.5,103.0,0.75,23.95,710.0,944.87,678.59
2018,9,25,10,30,927.0,87.0,0.8,24.5,752.0,982.85,700.4
2018,9,25,10,45,932.0,88.0,0.85,25.05,772.5,990.28,703.15
2018,9,25,11,0,937.0,89.0,0.9,25.6,793.0,993.89,704.1
2018,9,25,11,15,940.0,90.0,1.0,25.95,805.5,991.73,703.19
2018,9,25,11,30,943.0,91.0,1.1,26.3,818.0,985.7,700.0
2018,9,25,11,45,944.0,90.5,1.2,26.7,822.0,972.31,692.15
2018,9,25,12,0,945.0,90.0,1.3,27.1,826.0,955.16,682.03
2018,9,25,12,15,943.0,90.5,1.4,27.2,822.0,932.76,669.36
2018,9,25,12,30,941.0,91.0,1.5,27.3,818.0,906.86,654.37
2018,9,25,12,45,936.5,91.5,1.6,27.4,805.5,875.54,635.72
2018,9,25,13,0,932.0,92.0,1.7,27.5,793.0,841.14,614.85
2018,9,25,13,15,926.5,91.0,1.8,27.45,773.0,801.53,590.58
2018,9,25,13,30,921.0,90.0,1.9,27.4,753.0,759.32,564.16
2018,9,25,13,45,913.0,89.0,2.0,27.35,725.5,713.0,534.21
2018,9,25,14,0,905.0,88.0,2.1,27.3,698.0,664.71,500.19
2018,9,25,14,15,894.0,86.5,2.15,27.1,664.0,612.42,462.21
2018,9,25,14,30,883.0,85.0,2.2,26.9,630.0,558.93,422.07
2018,9,25,14,45,868.0,83.5,2.25,26.7,590.0,502.57,378.36
2018,9,25,15,0,853.0,82.0,2.3,26.5,550.0,444.46,331.81
2018,9,25,15,15,832.5,79.0,2.3,26.5,504.5,383.92,281.58
2018,9,25,15,30,812.0,76.0,2.3,26.5,459.0,324.4,230.85
2018,9,25,15,45,783.5,73.0,2.35,25.7,410.0,264.17,179.73
2018,9,25,16,0,755.0,70.0,2.4,24.9,361.0,206.5,130.88
2018,9,25,16,15,714.0,65.5,2.45,24.15,310.0,148.7,85.05
2018,9,25,16,30,673.0,61.0,2.5,23.4,259.0,95.59,49.63
2018,9,25,16,45,610.5,55.0,2.5,22.65,208.0,42.23,30.93
2018,9,25,17,0,548.0,49.0,2.5,21.9,157.0,36.49,25.84
2018,9,25,17,15,446.5,41.0,2.45,21.0,111.5,31.79,21.4
2018,9,25,17,30,345.0,33.0,2.4,20.1,66.0,27.01,15.69
2018,9,25,17,45,207.5,21.0,2.35,19.2,37.5,17.93,0.0
2018,9,25,18,0,70.0,9.0,2.3,18.3,9.0,8.58,0.0
2018,9,25,18,15,35.0,4.5,2.25,17.9,4.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,26,5,45,30.0,4.5,1.35,13.1,4.0,0.0,0.0
2018,9,26,6,0,60.0,9.0,1.3,13.2,8.0,0.0,0.0
2018,9,26,6,15,188.5,20.5,1.3,13.8,34.0,85.72,0.0
2018,9,26,6,30,317.0,32.0,1.3,14.4,60.0,188.48,129.72
2018,9,26,6,45,295.0,44.0,1.3,15.0,84.0,208.62,163.67
2018,9,26,7,0,273.0,56.0,1.3,15.6,108.0,226.03,182.54
2018,9,26,7,15,207.5,76.5,1.25,16.2,123.0,216.31,176.59
2018,9,26,7,30,142.0,97.0,1.2,16.8,138.0,199.77,163.17
2018,9,26,7,45,203.0,116.5,1.1,17.35,187.0,278.55,227.71
2018,9,26,8,0,264.0,136.0,1.0,17.9,236.0,352.01,285.54
2018,9,26,8,15,304.0,152.0,0.95,18.6,282.0,409.67,328.88
2018,9,26,8,30,344.0,168.0,0.9,19.3,328.0,469.38,372.34
2018,9,26,8,45,363.0,186.5,0.8,20.0,370.0,516.59,404.3
2018,9,26,9,0,382.0,205.0,0.7,20.7,412.0,563.54,434.99
2018,9,26,9,15,413.0,213.0,0.6,21.45,452.0,622.2,472.81
2018,9,26,9,30,444.0,221.0,0.5,22.2,492.0,667.03,499.89
2018,9,26,9,45,449.0,233.5,0.4,22.9,520.5,692.53,512.73
2018,9,26,10,0,454.0,246.0,0.3,23.6,549.0,716.1,524.19
2018,9,26,10,15,501.0,240.5,0.3,24.35,587.5,757.12,549.43
2018,9,26,10,30,548.0,235.0,0.3,25.1,626.0,796.73,573.0
2018,9,26,10,45,587.5,227.5,0.3,25.8,657.0,825.06,589.07
2018,9,26,11,0,627.0,220.0,0.3,26.5,688.0,855.93,606.5
2018,9,26,11,15,671.5,205.0,0.35,27.1,713.5,876.07,617.98
2018,9,26,11,30,716.0,190.0,0.4,27.7,739.0,892.42,626.98
2018,9,26,11,45,810.5,148.5,0.45,28.35,773.5,917.51,641.31
2018,9,26,12,0,905.0,107.0,0.5,29.0,808.0,935.08,650.94
2018,9,26,12,15,811.5,148.0,0.55,29.45,774.0,881.98,618.09
2018,9,26,12,30,718.0,189.0,0.6,29.9,740.0,825.62,583.71
2018,9,26,12,45,664.0,207.0,0.65,30.35,710.5,775.4,551.62
2018,9,26,13,0,610.0,225.0,0.7,30.8,681.0,725.27,518.43
2018,9,26,13,15,568.5,232.0,0.8,30.85,648.5,672.55,484.79
2018,9,26,13,30,527.0,239.0,0.9,30.9,616.0,623.71,452.74
2018,9,26,13,45,564.5,216.0,1.0,30.95,606.0,600.52,438.63
2018,9,26,14,0,602.0,193.0,1.1,31.0,596.0,575.26,422.06
2018,9,26,14,15,634.5,170.0,1.25,30.65,575.5,539.92,398.59
2018,9,26,14,30,667.0,147.0,1.4,30.3,555.0,500.05,370.62
2018,9,26,14,45,690.5,130.0,1.6,30.0,528.0,457.03,338.78
2018,9,26,15,0,714.0,113.0,1.8,29.7,501.0,410.37,302.42
2018,9,26,15,15,700.0,108.0,1.8,29.7,462.0,357.5,259.24
2018,9,26,15,30,686.0,103.0,1.8,29.7,423.0,305.19,215.43
2018,9,26,15,45,671.5,94.5,2.1,28.4,379.5,250.39,170.28
2018,9,26,16,0,657.0,86.0,2.4,27.1,336.0,196.74,125.73
2018,9,26,16,15,550.5,85.5,2.55,26.05,274.5,139.79,84.28
2018,9,26,16,30,444.0,85.0,2.7,25.0,213.0,94.85,57.05
2018,9,26,16,45,386.0,71.5,2.85,23.95,167.0,52.82,39.81
2018,9,26,17,0,328.0,58.0,3.0,22.9,121.0,43.52,31.68
2018,9,26,17,15,277.5,45.5,3.0,22.0,87.5,34.92,23.84
2018,9,26,17,30,227.0,33.0,3.0,21.1,54.0,25.92,14.19
2018,9,26,17,45,132.5,20.5,3.05,20.15,30.5,19.54,0.0
2018,9,26,18,0,38.0,8.0,3.1,19.2,7.0,0.0,0.0
2018,9,26,18,15,19.0,4.0,2.95,18.75,3.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,27,5,45,20.5,3.5,1.65,13.5,3.0,0.0,0.0
2018,9,27,6,0,41.0,7.0,1.6,13.6,6.0,0.0,0.0
2018,9,27,6,15,146.5,19.5,1.65,14.05,30.0,69.91,0.0
2018,9,27,6,30,252.0,32.0,1.7,14.5,54.0,163.0,109.33
2018,9,27,6,45,354.5,43.0,1.75,14.95,96.5,236.01,185.32
2018,9,27,7,0,457.0,54.0,1.8,15.4,139.0,320.75,259.23
2018,9,27,7,15,359.5,73.0,1.75,15.85,152.5,308.66,252.68
2018,9,27,7,30,262.0,92.0,1.7,16.3,166.0,276.93,227.96
2018,9,27,7,45,225.5,119.0,1.65,16.75,191.5,296.65,243.53
2018,9,27,8,0,189.0,146.0,1.6,17.2,217.0,300.57,245.42
2018,9,27,8,15,217.0,163.5,1.55,17.8,255.5,359.28,291.12
2018,9,27,8,30,245.0,181.0,1.5,18.4,294.0,407.99,327.66
2018,9,27,8,45,316.5,190.0,1.45,19.0,351.0,482.79,384.03
2018,9,27,9,0,388.0,199.0,1.4,19.6,408.0,574.96,450.72
2018,9,27,9,15,387.0,217.0,1.4,20.15,438.5,589.72,458.72
2018,9,27,9,30,386.0,235.0,1.4,20.7,469.0,616.62,475.65
2018,9,27,9,45,311.0,257.0,1.4,21.2,452.5,579.1,444.76
2018,9,27,10,0,236.0,279.0,1.4,21.7,436.0,537.47,411.36
2018,9,27,10,15,276.5,285.5,1.45,22.15,476.5,582.83,444.03
2018,9,27,10,30,317.0,292.0,1.5,22.6,517.0,627.64,475.12
2018,9,27,10,45,429.0,271.0,1.55,23.05,584.5,721.91,541.76
2018,9,27,11,0,541.0,250.0,1.6,23.5,652.0,801.46,596.41
2018,9,27,11,15,525.5,261.5,1.65,23.75,657.0,793.63,589.18
2018,9,27,11,30,510.0,273.0,1.7,24.0,662.0,783.44,581.33
2018,9,27,11,45,517.0,272.0,1.7,24.2,668.0,778.52,577.51
2018,9,27,12,0,524.0,271.0,1.7,24.4,674.0,771.17,572.04
2018,9,27,12,15,574.0,249.5,1.8,24.45,689.0,777.71,578.44
2018,9,27,12,30,624.0,228.0,1.9,24.5,704.0,783.34,583.91
2018,9,27,12,45,671.5,201.0,1.95,24.55,706.0,773.61,578.66
2018,9,27,13,0,719.0,174.0,2.0,24.6,708.0,758.44,569.64
2018,9,27,13,15,639.0,200.5,2.15,24.5,666.0,695.63,525.54
2018,9,27,13,30,559.0,227.0,2.3,24.4,624.0,633.17,481.06
2018,9,27,13,45,526.5,228.5,2.4,24.25,591.0,585.43,447.03
2018,9,27,14,0,494.0,230.0,2.5,24.1,558.0,538.85,413.0
2018,9,27,14,15,517.5,209.0,2.65,23.75,537.0,505.02,388.78
2018,9,27,14,30,541.0,188.0,2.8,23.4,516.0,467.97,361.01
2018,9,27,14,45,506.5,183.0,2.95,23.05,474.0,414.94,319.85
2018,9,27,15,0,472.0,178.0,3.1,22.7,432.0,364.59,279.84
2018,9,27,15,15,447.0,164.5,3.1,22.7,389.0,313.1,237.6
2018,9,27,15,30,422.0,151.0,3.1,22.7,346.0,264.01,196.65
2018,9,27,15,45,334.0,146.0,3.3,21.6,289.5,210.49,154.77
2018,9,27,16,0,246.0,141.0,3.5,20.5,233.0,166.37,121.44
2018,9,27,16,15,270.0,119.5,3.55,19.85,207.0,133.17,93.34
2018,9,27,16,30,294.0,98.0,3.6,19.2,181.0,97.35,66.01
2018,9,27,16,45,256.0,81.5,3.6,18.5,143.0,63.62,50.13
2018,9,27,17,0,218.0,65.0,3.6,17.8,105.0,51.57,39.33
2018,9,27,17,15,167.5,48.0,3.6,17.3,73.0,38.72,27.49
2018,9,27,17,30,117.0,31.0,3.6,16.8,41.0,25.46,13.4
2018,9,27,17,45,68.0,18.0,3.55,16.3,23.0,17.16,0.0
2018,9,27,18,0,19.0,5.0,3.5,15.8,5.0,0.0,0.0
2018,9,27,18,15,9.5,2.5,3.45,15.7,2.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,28,5,45,5.0,1.0,2.2,13.9,1.0,0.0,0.0
2018,9,28,6,0,10.0,2.0,2.2,14.0,2.0,0.0,0.0
2018,9,28,6,15,10.0,4.5,2.3,14.25,5.0,7.79,0.0
2018,9,28,6,30,10.0,7.0,2.4,14.5,8.0,11.54,2.43
2018,9,28,6,45,5.0,8.0,2.5,14.8,8.5,9.8,2.47
2018,9,28,7,0,0.0,9.0,2.6,15.1,9.0,8.33,1.39
2018,9,28,7,15,0.0,19.5,2.65,15.35,19.5,18.07,9.77
2018,9,28,7,30,0.0,30.0,2.7,15.6,30.0,27.83,18.15
2018,9,28,7,45,0.0,57.5,2.75,15.9,57.5,53.46,39.9
2018,9,28,8,0,0.0,85.0,2.8,16.2,85.0,80.36,62.43
2018,9,28,8,15,6.0,114.5,2.8,16.5,117.0,114.84,91.11
2018,9,28,8,30,12.0,144.0,2.8,16.8,149.0,149.99,119.86
2018,9,28,8,45,22.5,164.5,2.8,17.15,176.0,179.46,143.7
2018,9,28,9,0,33.0,185.0,2.8,17.5,203.0,220.11,176.17
2018,9,28,9,15,21.5,192.0,2.85,17.85,204.0,206.42,164.01
2018,9,28,9,30,10.0,199.0,2.9,18.2,205.0,202.86,160.12
2018,9,28,9,45,28.0,232.0,2.95,18.55,250.0,265.51,209.79
2018,9,28,10,0,46.0,265.0,3.0,18.9,295.0,317.85,250.33
2018,9,28,10,15,72.0,294.0,3.05,19.15,343.5,373.23,293.0
2018,9,28,10,30,98.0,323.0,3.1,19.4,392.0,428.56,334.91
2018,9,28,10,45,121.0,334.5,3.2,19.65,422.0,474.62,369.29
2018,9,28,11,0,144.0,346.0,3.3,19.9,452.0,506.05,392.61
2018,9,28,11,15,341.5,294.5,3.35,19.95,552.0,643.32,499.53
2018,9,28,11,30,539.0,243.0,3.4,20.0,652.0,776.97,599.59
2018,9,28,11,45,713.5,172.5,3.45,20.1,717.0,855.21,656.14
2018,9,28,12,0,888.0,102.0,3.5,20.2,782.0,909.66,693.4
2018,9,28,12,15,887.0,102.5,3.5,20.2,778.5,888.99,678.72
2018,9,28,12,30,886.0,103.0,3.5,20.2,775.0,865.0,662.37
2018,9,28,12,45,883.0,102.5,3.55,20.2,763.5,835.12,642.2
2018,9,28,13,0,880.0,102.0,3.6,20.2,752.0,802.3,619.89
2018,9,28,13,15,874.5,100.5,3.6,20.15,732.0,763.79,593.27
2018,9,28,13,30,869.0,99.0,3.6,20.1,712.0,722.86,564.74
2018,9,28,13,45,862.5,97.5,3.6,20.05,686.0,679.03,532.67
2018,9,28,14,0,856.0,96.0,3.6,20.0,660.0,633.26,497.61
