Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,15,15,819.0,61.0,2.4,26.5,425.0,326.77,234.74
2018,10,8,15,30,796.0,59.0,2.4,26.5,381.0,267.44,183.3
2018,10,8,15,45,762.5,56.0,2.3,26.0,333.0,208.56,133.0
2018,10,8,16,0,729.0,53.0,2.2,25.5,285.0,152.9,87.34
2018,10,8,16,15,678.5,49.5,2.1,24.75,236.5,98.82,49.18
2018,10,8,16,30,628.0,46.0,2.0,24.0,188.0,50.63,26.26
2018,10,8,16,45,546.0,40.0,1.9,23.25,141.0,32.3,21.96
2018,10,8,17,0,464.0,34.0,1.8,22.5,94.0,26.29,16.34
2018,10,8,17,15,323.0,26.0,1.9,21.7,59.0,21.08,8.75
2018,10,8,17,30,182.0,18.0,2.0,20.9,24.0,17.16,0.0
2018,10,8,17,45,91.0,9.0,2.05,20.15,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.35,14.9,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.4,14.55,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,9,6,15,103.5,11.0,0.6,14.7,16.0,45.71,0.0
2018,10,9,6,30,207.0,22.0,0.7,15.1,32.0,118.99,0.0
2018,10,9,6,45,346.0,30.5,0.8,15.5,71.5,215.18,157.17
2018,10,9,7,0,485.0,39.0,0.9,15.9,111.0,311.91,245.93
2018,10,9,7,15,561.0,44.5,1.0,16.4,158.0,383.76,308.26
2018,10,9,7,30,637.0,50.0,1.1,16.9,205.0,458.19,370.26
2018,10,9,7,45,686.5,54.0,1.2,17.4,254.5,523.1,422.34
2018,10,9,8,0,736.0,58.0,1.3,17.9,304.0,590.16,473.64
2018,10,9,8,15,767.5,60.5,1.25,18.5,351.0,644.01,510.54
2018,10,9,8,30,799.0,63.0,1.2,19.1,398.0,697.64,545.92
2018,10,9,8,45,822.0,65.0,1.15,19.7,441.5,736.73,569.81
2018,10,9,9,0,845.0,67.0,1.1,20.3,485.0,780.68,596.5
2018,10,9,9,15,860.5,68.5,1.0,20.9,523.5,815.87,615.72
2018,10,9,9,30,876.0,70.0,0.9,21.5,562.0,848.56,632.76
2018,10,9,9,45,887.5,72.0,0.75,22.1,595.5,875.58,644.7
2018,10,9,10,0,899.0,74.0,0.6,22.7,629.0,899.44,654.16
2018,10,9,10,15,908.0,75.0,0.55,23.2,655.5,916.5,661.3
2018,10,9,10,30,917.0,76.0,0.5,23.7,682.0,930.04,666.3
2018,10,9,10,45,835.0,109.5,0.45,24.25,673.0,902.18,645.43
2018,10,9,11,0,753.0,143.0,0.4,24.8,664.0,866.08,620.17
2018,10,9,11,15,666.5,176.5,0.65,25.0,643.0,818.3,593.83
2018,10,9,11,30,580.0,210.0,0.9,25.2,622.0,767.04,562.75
2018,10,9,11,45,517.0,238.0,1.1,25.4,606.5,726.02,536.09
2018,10,9,12,0,454.0,266.0,1.3,25.6,591.0,688.6,510.76
2018,10,9,12,15,475.5,259.5,1.55,25.55,598.0,686.14,511.9
2018,10,9,12,30,497.0,253.0,1.8,25.5,605.0,680.85,510.43
2018,10,9,12,45,475.5,255.0,2.0,25.4,586.5,647.57,488.1
2018,10,9,13,0,454.0,257.0,2.2,25.3,568.0,613.79,465.09
2018,10,9,13,15,438.5,252.5,2.45,25.05,546.0,577.67,440.53
2018,10,9,13,30,423.0,248.0,2.7,24.8,524.0,541.34,415.11
2018,10,9,13,45,431.0,235.0,2.9,24.6,505.5,511.63,394.06
2018,10,9,14,0,439.0,222.0,3.1,24.4,487.0,480.2,371.03
2018,10,9,14,15,503.0,186.0,3.25,24.0,473.5,455.25,352.82
2018,10,9,14,30,567.0,150.0,3.4,23.6,460.0,425.61,329.61
2018,10,9,14,45,655.0,117.0,3.5,23.2,449.5,399.16,306.9
2018,10,9,15,0,743.0,84.0,3.6,22.8,439.0,363.84,275.04
2018,10,9,15,15,749.5,76.5,3.6,22.8,405.0,314.67,231.0
2018,10,9,15,30,756.0,69.0,3.6,22.8,371.0,263.72,184.62
2018,10,9,15,45,720.5,65.5,3.6,21.75,323.5,206.34,135.25
2018,10,9,16,0,685.0,62.0,3.6,20.7,276.0,152.51,90.81
2018,10,9,16,15,630.5,57.0,3.55,20.1,227.5,96.7,50.73
2018,10,9,16,30,576.0,52.0,3.5,19.5,179.0,49.79,28.06
2018,10,9,16,45,487.5,45.5,3.4,18.9,133.5,34.53,24.27
2018,10,9,17,0,399.0,39.0,3.3,18.3,88.0,31.18,20.68
2018,10,9,17,15,265.0,28.5,3.25,17.75,54.5,23.86,9.45
2018,10,9,17,30,131.0,18.0,3.2,17.2,21.0,17.16,0.0
2018,10,9,17,45,65.5,9.0,3.15,16.65,10.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,10,6,15,0.0,6.5,0.55,13.55,6.5,6.2,0.0
2018,10,10,6,30,0.0,13.0,0.6,13.9,13.0,12.06,0.0
2018,10,10,6,45,80.5,32.0,0.7,14.2,43.5,87.82,61.72
2018,10,10,7,0,161.0,51.0,0.8,14.5,74.0,154.3,121.9
2018,10,10,7,15,178.5,64.5,0.8,14.85,99.5,185.66,150.45
2018,10,10,7,30,196.0,78.0,0.8,15.2,125.0,218.8,179.41
2018,10,10,7,45,155.5,101.0,0.85,15.55,143.5,218.31,179.17
2018,10,10,8,0,115.0,124.0,0.9,15.9,162.0,223.29,182.47
2018,10,10,8,15,163.0,140.5,0.8,16.35,203.5,279.57,228.1
2018,10,10,8,30,211.0,157.0,0.7,16.8,245.0,351.36,283.88
2018,10,10,8,45,301.5,163.0,0.65,17.25,303.5,434.23,347.42
2018,10,10,9,0,392.0,169.0,0.6,17.7,362.0,536.21,422.07
2018,10,10,9,15,607.0,128.5,0.55,18.15,454.0,684.6,528.44
2018,10,10,9,30,822.0,88.0,0.5,18.6,546.0,829.43,622.17
2018,10,10,9,45,840.0,87.5,0.4,19.1,579.5,857.98,634.35
2018,10,10,10,0,858.0,87.0,0.3,19.6,613.0,876.26,641.41
2018,10,10,10,15,866.5,88.0,0.35,19.95,638.5,892.23,650.44
2018,10,10,10,30,875.0,89.0,0.4,20.3,664.0,904.84,657.47
2018,10,10,10,45,879.0,91.0,0.45,20.7,682.0,911.01,660.47
2018,10,10,11,0,883.0,93.0,0.5,21.1,700.0,913.57,661.42
2018,10,10,11,15,885.5,93.5,0.65,21.3,710.5,909.43,660.83
2018,10,10,11,30,888.0,94.0,0.8,21.5,721.0,901.68,657.98
2018,10,10,11,45,888.0,94.0,0.95,21.7,723.5,887.59,650.94
2018,10,10,12,0,888.0,94.0,1.1,21.9,726.0,870.03,641.52
2018,10,10,12,15,885.5,94.0,1.2,21.95,720.5,846.99,627.97
2018,10,10,12,30,883.0,94.0,1.3,22.0,715.0,820.76,612.18
2018,10,10,12,45,878.0,94.5,1.45,22.05,702.0,790.05,593.73
2018,10,10,13,0,873.0,95.0,1.6,22.1,689.0,756.57,572.99
2018,10,10,13,15,865.0,94.5,1.8,22.05,668.5,717.32,548.38
2018,10,10,13,30,857.0,94.0,2.0,22.0,648.0,675.89,520.62
2018,10,10,13,45,845.5,93.0,2.15,21.9,620.0,631.47,488.52
2018,10,10,14,0,834.0,92.0,2.3,21.8,592.0,583.37,452.68
2018,10,10,14,15,819.0,90.5,2.45,21.6,558.0,531.77,413.11
2018,10,10,14,30,804.0,89.0,2.6,21.4,524.0,479.64,371.68
2018,10,10,14,45,782.0,87.0,2.7,21.15,484.0,423.77,325.91
2018,10,10,15,0,760.0,85.0,2.8,20.9,444.0,368.7,279.32
2018,10,10,15,15,732.5,81.5,2.8,20.9,400.0,311.57,229.67
2018,10,10,15,30,705.0,78.0,2.8,20.9,356.0,254.34,179.39
2018,10,10,15,45,662.5,74.5,2.95,20.15,309.0,198.3,131.47
2018,10,10,16,0,620.0,71.0,3.1,19.4,262.0,146.66,89.23
2018,10,10,16,15,559.5,65.0,3.1,18.85,214.5,96.11,53.6
2018,10,10,16,30,499.0,59.0,3.1,18.3,167.0,52.82,32.93
2018,10,10,16,45,406.5,50.5,3.1,17.7,123.0,39.3,28.48
2018,10,10,17,0,314.0,42.0,3.1,17.1,79.0,32.7,21.92
2018,10,10,17,15,199.5,28.5,3.05,16.65,48.0,22.64,6.82
2018,10,10,17,30,85.0,15.0,3.0,16.2,17.0,14.3,0.0
2018,10,10,17,45,42.5,7.5,2.95,15.75,8.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,11,6,15,0.0,6.0,1.0,13.3,6.0,5.72,0.0
2018,10,11,6,30,0.0,12.0,1.0,13.6,12.0,11.13,0.0
2018,10,11,6,45,2.5,27.5,1.0,13.95,28.0,28.36,15.93
2018,10,11,7,0,5.0,43.0,1.0,14.3,44.0,45.52,32.25
2018,10,11,7,15,17.0,63.5,0.95,14.65,67.5,79.33,61.45
2018,10,11,7,30,29.0,84.0,0.9,15.0,91.0,109.69,87.56
2018,10,11,7,45,44.5,104.5,0.85,15.3,118.0,142.92,115.71
2018,10,11,8,0,60.0,125.0,0.8,15.6,145.0,177.16,144.08
2018,10,11,8,15,80.0,146.0,0.7,16.05,176.5,216.19,175.61
2018,10,11,8,30,100.0,167.0,0.6,16.5,208.0,268.06,216.31
2018,10,11,8,45,155.0,186.0,0.55,16.95,257.5,334.63,268.26
2018,10,11,9,0,210.0,205.0,0.5,17.4,307.0,403.91,320.41
2018,10,11,9,15,277.0,211.5,0.5,17.85,357.5,483.8,379.23
2018,10,11,9,30,344.0,218.0,0.5,18.3,408.0,552.6,428.28
2018,10,11,9,45,529.5,176.5,0.5,18.75,489.0,685.56,523.81
2018,10,11,10,0,715.0,135.0,0.5,19.2,570.0,815.31,609.1
2018,10,11,10,15,774.5,119.5,0.5,19.65,609.0,851.61,628.98
2018,10,11,10,30,834.0,104.0,0.5,20.1,648.0,890.53,651.69
2018,10,11,10,45,842.5,104.0,0.5,20.55,667.0,898.04,654.02
2018,10,11,11,0,851.0,104.0,0.5,21.0,686.0,894.68,650.04
2018,10,11,11,15,856.0,104.5,0.5,21.35,697.5,892.81,647.57
2018,10,11,11,30,861.0,105.0,0.5,21.7,709.0,887.41,642.98
2018,10,11,11,45,863.5,104.5,0.45,22.05,712.5,875.17,633.24
2018,10,11,12,0,866.0,104.0,0.4,22.4,716.0,859.49,621.57
2018,10,11,12,15,867.0,102.5,0.45,22.6,711.5,838.08,608.65
2018,10,11,12,30,868.0,101.0,0.5,22.8,707.0,813.42,593.69
2018,10,11,12,45,867.5,99.0,0.55,23.0,695.0,783.9,575.51
2018,10,11,13,0,867.0,97.0,0.6,23.2,683.0,751.41,555.27
2018,10,11,13,15,860.5,96.0,0.7,23.25,663.0,712.89,531.77
2018,10,11,13,30,854.0,95.0,0.8,23.3,643.0,672.12,505.11
2018,10,11,13,45,846.5,92.5,0.95,23.35,616.0,628.79,475.53
2018,10,11,14,0,839.0,90.0,1.1,23.4,589.0,581.46,441.83
2018,10,11,14,15,825.5,88.0,1.2,23.25,555.0,529.98,403.63
2018,10,11,14,30,812.0,86.0,1.3,23.1,521.0,477.82,363.39
2018,10,11,14,45,794.0,82.5,1.45,23.0,481.5,421.87,318.84
2018,10,11,15,0,776.0,79.0,1.6,22.9,442.0,366.32,272.84
2018,10,11,15,15,749.0,76.0,1.6,22.9,398.0,309.08,223.91
2018,10,11,15,30,722.0,73.0,1.6,22.9,354.0,253.82,175.88
2018,10,11,15,45,683.5,69.0,1.85,22.35,307.0,195.29,126.51
2018,10,11,16,0,645.0,65.0,2.1,21.8,260.0,142.71,83.96
2018,10,11,16,15,587.0,59.5,2.2,21.1,212.5,91.53,48.69
2018,10,11,16,30,529.0,54.0,2.3,20.4,165.0,47.22,28.86
2018,10,11,16,45,437.0,45.5,2.45,19.75,120.5,35.0,24.49
2018,10,11,17,0,345.0,37.0,2.6,19.1,76.0,29.81,19.13
2018,10,11,17,15,210.0,24.0,2.75,18.45,44.0,19.85,2.84
2018,10,11,17,30,75.0,11.0,2.9,17.8,12.0,10.48,0.0
2018,10,11,17,45,37.5,5.5,3.05,17.15,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,12,6,15,77.5,10.0,1.7,13.85,13.0,0.0,0.0
2018,10,12,6,30,155.0,20.0,1.8,14.3,26.0,79.18,0.0
2018,10,12,6,45,283.0,30.5,1.85,14.75,62.0,185.94,129.78
2018,10,12,7,0,411.0,41.0,1.9,15.2,98.0,275.74,218.32
2018,10,12,7,15,493.0,48.5,1.9,15.75,144.0,349.58,283.39
2018,10,12,7,30,575.0,56.0,1.9,16.3,190.0,430.01,351.1
2018,10,12,7,45,627.5,61.0,1.9,16.9,238.0,494.55,403.64
2018,10,12,8,0,680.0,66.0,1.9,17.5,286.0,561.74,455.95
2018,10,12,8,15,716.0,69.5,1.9,18.3,333.0,613.98,493.62
2018,10,12,8,30,752.0,73.0,1.9,19.1,380.0,670.15,532.25
2018,10,12,8,45,778.5,76.0,1.85,19.85,424.0,718.04,563.33
2018,10,12,9,0,805.0,79.0,1.8,20.6,468.0,764.67,592.62
2018,10,12,9,15,826.0,80.0,1.75,21.25,507.0,802.62,615.29
2018,10,12,9,30,847.0,81.0,1.7,21.9,546.0,831.1,631.05
2018,10,12,9,45,867.5,80.0,1.65,22.55,581.0,861.38,647.84
2018,10,12,10,0,888.0,79.0,1.6,23.2,616.0,888.93,662.51
2018,10,12,10,15,897.0,80.0,1.6,23.8,642.0,905.54,670.56
2018,10,12,10,30,906.0,81.0,1.6,24.4,668.0,918.67,676.48
2018,10,12,10,45,912.0,82.0,1.55,24.95,687.0,925.47,677.89
2018,10,12,11,0,918.0,83.0,1.5,25.5,706.0,928.57,677.06
2018,10,12,11,15,922.0,83.0,1.5,25.9,717.5,924.94,673.15
2018,10,12,11,30,926.0,83.0,1.5,26.3,729.0,917.56,667.05
2018,10,12,11,45,927.5,83.5,1.45,26.7,732.5,904.8,657.04
2018,10,12,12,0,929.0,84.0,1.4,27.1,736.0,888.37,644.87
2018,10,12,12,15,927.5,83.5,1.5,27.2,730.5,864.74,630.81
2018,10,12,12,30,926.0,83.0,1.6,27.3,725.0,837.73,614.47
2018,10,12,12,45,922.0,83.0,1.7,27.4,712.0,806.09,594.89
2018,10,12,13,0,918.0,83.0,1.8,27.5,699.0,771.48,573.1
2018,10,12,13,15,912.0,81.5,1.95,27.45,678.0,731.07,547.76
2018,10,12,13,30,906.0,80.0,2.1,27.4,657.0,688.24,519.53
2018,10,12,13,45,897.0,79.5,2.25,27.3,629.5,642.35,486.98
2018,10,12,14,0,888.0,79.0,2.4,27.2,602.0,594.69,451.97
2018,10,12,14,15,875.5,77.0,2.5,26.95,567.5,542.13,412.21
2018,10,12,14,30,863.0,75.0,2.6,26.7,533.0,488.67,370.32
2018,10,12,14,45,845.0,72.5,2.7,26.45,492.5,431.75,324.31
2018,10,12,15,0,827.0,70.0,2.8,26.2,452.0,373.74,275.93
2018,10,12,15,15,801.5,67.0,2.8,26.2,407.0,314.31,224.91
2018,10,12,15,30,776.0,64.0,2.8,26.2,362.0,256.59,174.64
2018,10,12,15,45,741.0,60.5,2.85,25.3,314.5,198.58,125.54
2018,10,12,16,0,706.0,57.0,2.9,24.4,267.0,144.02,81.68
2018,10,12,16,15,651.5,52.0,2.85,23.45,218.5,90.44,45.51
2018,10,12,16,30,597.0,47.0,2.8,22.5,170.0,40.19,28.99
2018,10,12,16,45,506.5,40.5,2.7,21.55,124.5,30.84,20.68
2018,10,12,17,0,416.0,34.0,2.6,20.6,79.0,27.27,16.7
2018,10,12,17,15,256.5,22.5,2.65,19.9,45.5,18.65,0.0
2018,10,12,17,30,97.0,11.0,2.7,19.2,12.0,10.48,0.0
2018,10,12,17,45,48.5,5.5,2.75,18.55,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.65,17.05,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,13,6,15,102.0,9.5,0.9,13.8,13.5,0.0,0.0
2018,10,13,6,30,204.0,19.0,0.9,14.2,27.0,96.95,0.0
2018,10,13,6,45,347.5,28.0,0.85,14.65,65.0,211.15,143.22
2018,10,13,7,0,491.0,37.0,0.8,15.1,103.0,309.94,242.53
2018,10,13,7,15,571.0,42.5,0.8,15.6,150.5,379.05,303.43
2018,10,13,7,30,651.0,48.0,0.8,16.1,198.0,459.76,370.07
2018,10,13,7,45,701.5,52.0,0.8,16.6,247.5,525.33,422.09
2018,10,13,8,0,752.0,56.0,0.8,17.1,297.0,593.04,473.15
2018,10,13,8,15,785.0,58.5,0.8,17.75,344.5,648.04,510.8
2018,10,13,8,30,818.0,61.0,0.8,18.4,392.0,702.86,546.97
2018,10,13,8,45,840.0,64.0,0.85,19.1,436.0,742.6,572.01
2018,10,13,9,0,862.0,67.0,0.9,19.8,480.0,787.02,599.85
2018,10,13,9,15,877.5,69.0,0.9,20.3,519.0,822.79,620.93
2018,10,13,9,30,893.0,71.0,0.9,20.8,558.0,856.0,640.03
2018,10,13,9,45,903.0,73.0,0.95,21.3,590.5,881.57,654.72
2018,10,13,10,0,913.0,75.0,1.0,21.8,623.0,903.89,667.33
2018,10,13,10,15,921.0,76.0,1.05,22.25,649.0,919.79,675.96
2018,10,13,10,30,929.0,77.0,1.1,22.7,675.0,932.11,682.42
2018,10,13,10,45,934.0,77.5,1.15,23.1,693.5,937.42,684.66
2018,10,13,11,0,939.0,78.0,1.2,23.5,712.0,938.95,684.69
2018,10,13,11,15,942.0,78.5,1.3,23.7,723.0,934.86,682.58
2018,10,13,11,30,945.0,79.0,1.4,23.9,734.0,926.94,678.13
2018,10,13,11,45,945.5,79.5,1.45,24.1,737.0,913.03,669.19
2018,10,13,12,0,946.0,80.0,1.5,24.3,740.0,895.42,657.98
2018,10,13,12,15,944.5,80.0,1.6,24.4,734.5,871.97,643.83
2018,10,13,12,30,943.0,80.0,1.7,24.5,729.0,845.08,627.34
2018,10,13,12,45,939.5,79.0,1.8,24.55,715.5,812.25,606.81
2018,10,13,13,0,936.0,78.0,1.9,24.6,702.0,776.38,583.99
2018,10,13,13,15,930.0,77.0,1.95,24.5,681.0,735.91,557.63
2018,10,13,13,30,924.0,76.0,2.0,24.4,660.0,692.94,528.51
2018,10,13,13,45,914.5,75.0,2.05,24.35,631.5,645.52,493.94
2018,10,13,14,0,905.0,74.0,2.1,24.3,603.0,596.35,457.06
2018,10,13,14,15,892.0,72.5,2.15,24.1,568.0,543.32,416.4
2018,10,13,14,30,879.0,71.0,2.2,23.9,533.0,489.4,373.61
2018,10,13,14,45,861.0,69.0,2.25,23.75,492.5,432.24,326.82
2018,10,13,15,0,843.0,67.0,2.3,23.6,452.0,375.26,278.62
2018,10,13,15,15,817.0,64.5,2.3,23.6,407.0,314.07,225.84
2018,10,13,15,30,791.0,62.0,2.3,23.6,362.0,255.94,174.82
2018,10,13,15,45,754.0,58.5,2.35,22.85,313.5,196.82,124.47
2018,10,13,16,0,717.0,55.0,2.4,22.1,265.0,141.37,79.79
2018,10,13,16,15,660.5,50.5,2.4,21.3,216.0,87.65,43.82
2018,10,13,16,30,604.0,46.0,2.4,20.5,167.0,40.65,29.61
2018,10,13,16,45,509.0,39.0,2.35,19.75,121.0,29.73,19.86
2018,10,13,17,0,414.0,32.0,2.3,19.0,75.0,25.61,15.23
2018,10,13,17,15,254.5,21.5,2.3,18.3,43.5,17.9,0.0
2018,10,13,17,30,95.0,11.0,2.3,17.6,12.0,10.48,0.0
2018,10,13,17,45,47.5,5.5,2.35,16.9,6.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,6,15,92.0,9.5,1.3,12.5,12.5,0.0,0.0
2018,10,14,6,30,184.0,19.0,1.3,13.0,25.0,88.97,0.0
2018,10,14,6,45,324.5,28.5,1.3,13.5,62.0,199.65,131.76
2018,10,14,7,0,465.0,38.0,1.3,14.0,99.0,297.64,234.38
2018,10,14,7,15,444.0,47.0,1.3,14.55,125.5,319.92,259.04
2018,10,14,7,30,423.0,56.0,1.3,15.1,152.0,339.2,278.18
2018,10,14,7,45,240.0,83.5,1.3,15.65,140.5,259.06,213.5
2018,10,14,8,0,57.0,111.0,1.3,16.2,129.0,157.92,127.92
2018,10,14,8,15,125.0,129.5,1.45,16.8,177.0,238.73,195.57
2018,10,14,8,30,193.0,148.0,1.6,17.4,225.0,313.85,256.43
2018,10,14,8,45,311.5,153.5,1.7,18.0,294.5,428.72,347.55
2018,10,14,9,0,430.0,159.0,1.8,18.6,364.0,552.14,441.33
2018,10,14,9,15,601.5,133.5,1.8,19.1,445.0,680.18,535.84
2018,10,14,9,30,773.0,108.0,1.8,19.6,526.0,803.29,619.94
2018,10,14,9,45,849.5,92.5,1.8,20.1,577.5,863.93,658.02
2018,10,14,10,0,926.0,77.0,1.8,20.6,629.0,915.39,689.68
2018,10,14,10,15,936.5,77.5,1.85,21.05,656.5,932.92,699.09
2018,10,14,10,30,947.0,78.0,1.9,21.5,684.0,946.86,706.56
2018,10,14,10,45,955.5,78.5,1.9,22.0,704.5,955.25,709.77
2018,10,14,11,0,964.0,79.0,1.9,22.5,725.0,959.76,710.62
2018,10,14,11,15,967.5,79.5,1.9,22.9,736.5,955.87,706.42
2018,10,14,11,30,971.0,80.0,1.9,23.3,748.0,948.04,699.91
2018,10,14,11,45,975.5,79.0,1.9,23.7,752.5,935.44,690.46
2018,10,14,12,0,980.0,78.0,1.9,24.1,757.0,918.92,678.64
2018,10,14,12,15,979.5,78.5,1.9,24.35,752.5,896.07,663.19
2018,10,14,12,30,979.0,79.0,1.9,24.6,748.0,869.6,645.47
2018,10,14,12,45,976.0,77.5,1.9,24.9,734.0,835.53,622.57
2018,10,14,13,0,973.0,76.0,1.9,25.2,720.0,798.28,597.52
2018,10,14,13,15,967.0,75.5,1.95,25.35,698.5,757.01,570.34
2018,10,14,13,30,961.0,75.0,2.0,25.5,677.0,713.12,540.31
2018,10,14,13,45,953.0,73.5,2.0,25.65,648.5,664.55,504.52
2018,10,14,14,0,945.0,72.0,2.0,25.8,620.0,614.01,466.36
2018,10,14,14,15,932.5,70.5,2.0,25.75,584.0,559.38,424.44
2018,10,14,14,30,920.0,69.0,2.0,25.7,548.0,503.71,380.35
2018,10,14,14,45,903.0,66.5,2.0,25.7,506.5,444.41,332.02
2018,10,14,15,0,886.0,64.0,2.0,25.7,465.0,385.11,282.16
2018,10,14,15,15,860.5,62.0,2.0,25.7,418.5,324.0,229.77
2018,10,14,15,30,835.0,60.0,2.0,25.7,372.0,262.35,176.34
2018,10,14,15,45,799.0,56.5,1.8,25.1,322.5,200.97,124.4
2018,10,14,16,0,763.0,53.0,1.6,24.5,273.0,143.1,78.36
2018,10,14,16,15,706.5,49.0,1.6,23.35,222.5,87.25,42.08
2018,10,14,16,30,650.0,45.0,1.6,22.2,172.0,38.1,27.17
2018,10,14,16,45,553.0,38.5,1.6,21.1,124.5,32.36,21.91
2018,10,14,17,0,456.0,32.0,1.6,20.0,77.0,25.93,15.11
2018,10,14,17,15,281.0,21.5,1.75,19.35,44.5,18.2,0.0
2018,10,14,17,30,106.0,11.0,1.9,18.7,12.0,10.48,0.0
2018,10,14,17,45,53.0,5.5,2.05,18.1,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,15,6,15,107.0,9.5,3.05,13.2,13.0,0.0,0.0
2018,10,15,6,30,214.0,19.0,3.1,13.7,26.0,100.22,0.0
2018,10,15,6,45,364.0,27.0,3.2,14.25,63.5,213.71,135.37
2018,10,15,7,0,514.0,35.0,3.3,14.8,101.0,311.33,245.65
2018,10,15,7,15,595.5,41.0,3.3,15.35,149.5,388.5,315.71
2018,10,15,7,30,677.0,47.0,3.3,15.9,198.0,471.38,386.89
2018,10,15,7,45,726.5,50.5,3.35,16.5,247.5,536.54,441.31
2018,10,15,8,0,776.0,54.0,3.4,17.1,297.0,603.63,494.74
2018,10,15,8,15,808.5,57.5,3.25,17.75,345.5,660.18,535.46
2018,10,15,8,30,841.0,61.0,3.1,18.4,394.0,710.21,569.7
2018,10,15,8,45,863.5,62.5,2.95,19.1,438.0,755.15,598.87
2018,10,15,9,0,886.0,64.0,2.8,19.8,482.0,798.48,625.91
2018,10,15,9,15,901.5,66.0,2.6,20.4,521.5,834.66,646.96
2018,10,15,9,30,917.0,68.0,2.4,21.0,561.0,868.18,665.51
2018,10,15,9,45,927.0,70.0,2.2,21.65,594.0,894.01,678.08
2018,10,15,10,0,937.0,72.0,2.0,22.3,627.0,916.49,688.03
2018,10,15,10,15,945.0,73.0,1.85,22.8,653.0,932.47,694.3
2018,10,15,10,30,953.0,74.0,1.7,23.3,679.0,944.78,698.08
2018,10,15,10,45,958.0,75.0,1.6,23.75,698.0,950.6,698.39
2018,10,15,11,0,963.0,76.0,1.5,24.2,717.0,952.53,696.33
2018,10,15,11,15,966.0,76.5,1.35,24.6,728.0,948.17,689.75
2018,10,15,11,30,969.0,77.0,1.2,25.0,739.0,939.9,680.79
2018,10,15,11,45,969.5,77.0,1.1,25.4,741.5,925.01,668.56
2018,10,15,12,0,970.0,77.0,1.0,25.8,744.0,906.33,654.15
2018,10,15,12,15,969.0,76.5,0.9,26.0,738.5,882.16,636.92
2018,10,15,12,30,968.0,76.0,0.8,26.2,733.0,854.46,617.59
2018,10,15,12,45,964.5,75.5,0.7,26.45,719.5,821.44,594.84
2018,10,15,13,0,961.0,75.0,0.6,26.7,706.0,785.31,570.16
2018,10,15,13,15,955.0,74.0,0.65,26.7,684.5,743.96,544.92
2018,10,15,13,30,949.0,73.0,0.7,26.7,663.0,700.04,516.72
2018,10,15,13,45,939.5,72.5,0.75,26.7,634.5,652.17,483.68
2018,10,15,14,0,930.0,72.0,0.8,26.7,606.0,602.46,448.2
2018,10,15,14,15,917.0,70.0,0.9,26.5,570.5,547.84,408.66
2018,10,15,14,30,904.0,68.0,1.0,26.3,535.0,492.27,366.64
2018,10,15,14,45,885.5,66.0,1.1,26.15,493.5,433.77,320.54
2018,10,15,15,0,867.0,64.0,1.2,26.0,452.0,375.46,272.71
2018,10,15,15,15,841.0,61.5,1.2,26.0,406.0,314.89,221.41
2018,10,15,15,30,815.0,59.0,1.2,26.0,360.0,253.91,169.15
2018,10,15,15,45,778.0,56.0,1.4,25.1,311.5,194.16,119.47
2018,10,15,16,0,741.0,53.0,1.6,24.2,263.0,138.05,75.41
2018,10,15,16,15,683.5,48.5,1.65,23.2,213.0,83.22,40.2
2018,10,15,16,30,626.0,44.0,1.7,22.2,163.0,35.62,25.0
2018,10,15,16,45,526.0,37.5,1.75,21.15,117.0,28.87,18.87
2018,10,15,17,0,426.0,31.0,1.8,20.1,71.0,25.2,14.12
2018,10,15,17,15,261.0,20.5,1.9,19.4,40.5,17.44,0.0
2018,10,15,17,30,96.0,10.0,2.0,18.7,10.0,9.53,0.0
2018,10,15,17,45,48.0,5.0,2.1,18.05,5.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,16,6,15,100.5,9.0,0.7,12.75,12.0,0.0,0.0
2018,10,16,6,30,201.0,18.0,0.7,13.1,24.0,94.0,0.0
2018,10,16,6,45,349.5,26.5,0.65,13.5,60.5,205.07,121.98
2018,10,16,7,0,498.0,35.0,0.6,13.9,97.0,308.84,239.82
2018,10,16,7,15,582.0,41.0,0.6,14.4,145.0,380.15,303.45
2018,10,16,7,30,666.0,47.0,0.6,14.9,193.0,463.7,372.55
2018,10,16,7,45,716.0,51.0,0.6,15.45,242.5,529.18,424.59
2018,10,16,8,0,766.0,55.0,0.6,16.0,292.0,596.66,475.57
2018,10,16,8,15,797.5,57.5,0.6,16.75,339.0,650.72,512.41
2018,10,16,8,30,829.0,60.0,0.6,17.5,386.0,698.2,543.13
2018,10,16,8,45,852.5,62.0,0.6,18.2,430.0,744.06,571.83
2018,10,16,9,0,876.0,64.0,0.6,18.9,474.0,788.39,598.62
2018,10,16,9,15,892.0,66.5,0.55,19.55,513.5,825.25,618.97
2018,10,16,9,30,908.0,69.0,0.5,20.2,553.0,859.5,637.15
2018,10,16,9,45,919.5,70.5,0.5,20.9,586.0,885.73,650.64
2018,10,16,10,0,931.0,72.0,0.5,21.6,619.0,908.72,662.03
2018,10,16,10,15,939.0,73.0,0.55,22.1,645.0,924.55,670.44
2018,10,16,10,30,947.0,74.0,0.6,22.6,671.0,936.74,676.73
2018,10,16,10,45,951.0,74.0,0.6,23.1,688.5,940.4,676.76
2018,10,16,11,0,955.0,74.0,0.6,23.6,706.0,940.23,674.67
2018,10,16,11,15,957.5,74.0,0.65,24.0,716.0,934.87,670.83
2018,10,16,11,30,960.0,74.0,0.7,24.4,726.0,925.65,664.77
2018,10,16,11,45,960.5,74.5,0.75,24.8,729.0,911.45,655.72
2018,10,16,12,0,961.0,75.0,0.8,25.2,732.0,893.5,644.42
2018,10,16,12,15,959.5,74.5,0.8,25.4,726.0,869.12,628.72
2018,10,16,12,30,958.0,74.0,0.8,25.6,720.0,841.28,610.91
2018,10,16,12,45,953.5,74.0,0.85,25.8,706.5,808.36,590.58
2018,10,16,13,0,949.0,74.0,0.9,26.0,693.0,772.42,568.11
2018,10,16,13,15,942.5,73.5,0.95,26.05,671.5,731.72,542.52
2018,10,16,13,30,936.0,73.0,1.0,26.1,650.0,688.52,513.81
2018,10,16,13,45,926.5,72.0,1.1,26.1,621.5,640.71,480.56
2018,10,16,14,0,917.0,71.0,1.2,26.1,593.0,591.12,444.77
2018,10,16,14,15,903.5,69.5,1.3,25.95,558.0,537.44,404.83
2018,10,16,14,30,890.0,68.0,1.4,25.8,523.0,482.89,362.59
2018,10,16,14,45,871.5,66.0,1.5,25.65,482.0,425.2,316.32
2018,10,16,15,0,853.0,64.0,1.6,25.5,441.0,367.73,268.48
2018,10,16,15,15,826.5,61.5,1.6,25.5,395.5,306.22,216.03
2018,10,16,15,30,800.0,59.0,1.6,25.5,350.0,247.78,165.39
2018,10,16,15,45,760.5,55.5,1.8,24.6,301.5,188.15,115.68
2018,10,16,16,0,721.0,52.0,2.0,23.7,253.0,132.47,72.09
2018,10,16,16,15,658.5,47.5,2.1,22.65,203.5,78.78,38.12
2018,10,16,16,30,596.0,43.0,2.2,21.6,154.0,34.85,24.37
2018,10,16,16,45,493.0,36.5,2.3,20.6,109.5,28.15,18.23
2018,10,16,17,0,390.0,30.0,2.4,19.6,65.0,24.46,13.07
2018,10,16,17,15,237.0,19.5,2.55,18.95,37.0,18.59,0.0
2018,10,16,17,30,84.0,9.0,2.7,18.3,9.0,8.58,0.0
2018,10,16,17,45,42.0,4.5,2.8,17.65,4.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,17,6,15,77.0,8.5,0.55,12.5,10.5,0.0,0.0
2018,10,17,6,30,154.0,17.0,0.6,12.8,21.0,74.86,0.0
2018,10,17,6,45,290.5,26.5,0.65,13.1,54.5,177.59,97.73
2018,10,17,7,0,427.0,36.0,0.7,13.4,88.0,274.83,213.76
2018,10,17,7,15,449.0,46.0,0.75,13.85,123.0,319.22,256.73
2018,10,17,7,30,471.0,56.0,0.8,14.3,158.0,364.85,297.24
2018,10,17,7,45,393.5,80.0,0.8,14.75,179.5,362.11,296.39
2018,10,17,8,0,316.0,104.0,0.8,15.2,201.0,355.42,290.77
2018,10,17,8,15,373.0,115.0,0.8,15.75,247.0,419.66,341.51
2018,10,17,8,30,430.0,126.0,0.8,16.3,293.0,486.86,392.2
2018,10,17,8,45,580.0,110.5,0.8,16.9,363.5,602.07,478.23
2018,10,17,9,0,730.0,95.0,0.8,17.5,434.0,718.78,558.58
2018,10,17,9,15,798.0,85.5,0.85,18.05,484.0,776.35,595.29
2018,10,17,9,30,866.0,76.0,0.9,18.6,534.0,830.48,629.59
2018,10,17,9,45,879.0,77.0,0.9,19.2,566.5,856.49,643.57
2018,10,17,10,0,892.0,78.0,0.9,19.8,599.0,879.47,655.79
2018,10,17,10,15,902.0,79.5,0.9,20.35,625.5,897.16,664.64
2018,10,17,10,30,912.0,81.0,0.9,20.9,652.0,911.37,671.32
2018,10,17,10,45,918.5,81.5,0.9,21.4,671.0,917.65,673.13
2018,10,17,11,0,925.0,82.0,0.9,21.9,690.0,920.23,672.79
2018,10,17,11,15,928.5,82.5,0.85,22.35,700.5,916.39,667.75
2018,10,17,11,30,932.0,83.0,0.8,22.8,711.0,908.79,660.55
2018,10,17,11,45,933.0,83.0,0.8,23.2,714.0,894.71,650.46
2018,10,17,12,0,934.0,83.0,0.8,23.6,717.0,877.0,638.26
2018,10,17,12,15,932.0,83.0,0.8,23.85,711.5,853.26,622.68
2018,10,17,12,30,930.0,83.0,0.8,24.1,706.0,826.18,605.04
2018,10,17,12,45,925.5,82.5,0.75,24.35,692.0,793.44,582.95
2018,10,17,13,0,921.0,82.0,0.7,24.6,678.0,757.79,558.99
2018,10,17,13,15,914.5,81.0,0.8,24.65,657.0,717.49,534.33
2018,10,17,13,30,908.0,80.0,0.9,24.7,636.0,674.81,505.96
2018,10,17,13,45,897.5,79.0,0.95,24.7,607.5,627.53,472.46
2018,10,17,14,0,887.0,78.0,1.0,24.7,579.0,578.65,436.7
2018,10,17,14,15,873.0,76.0,1.1,24.55,544.0,525.61,397.22
2018,10,17,14,30,859.0,74.0,1.2,24.4,509.0,471.83,355.54
2018,10,17,14,45,838.5,72.0,1.3,24.2,468.5,414.21,309.38
2018,10,17,15,0,818.0,70.0,1.4,24.0,428.0,357.39,262.1
2018,10,17,15,15,790.0,67.0,1.4,24.0,383.0,298.23,211.47
2018,10,17,15,30,762.0,64.0,1.4,24.0,338.0,241.11,161.97
2018,10,17,15,45,720.5,60.0,1.6,23.1,290.0,182.99,113.64
2018,10,17,16,0,679.0,56.0,1.8,22.2,242.0,129.15,71.7
2018,10,17,16,15,615.0,51.0,1.9,21.25,194.0,74.92,37.15
2018,10,17,16,30,551.0,46.0,2.0,20.3,146.0,34.62,24.29
2018,10,17,16,45,444.0,38.0,2.1,19.35,102.5,29.7,19.58
2018,10,17,17,0,337.0,30.0,2.2,18.4,59.0,24.7,12.67
2018,10,17,17,15,201.0,19.0,2.3,17.8,33.0,18.11,0.0
2018,10,17,17,30,65.0,8.0,2.4,17.2,7.0,0.0,0.0
2018,10,17,17,45,32.5,4.0,2.45,16.55,3.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,18,6,15,74.0,8.0,1.05,12.9,9.5,0.0,0.0
2018,10,18,6,30,148.0,16.0,1.0,13.2,19.0,71.4,0.0
2018,10,18,6,45,125.0,17.5,0.95,13.5,25.0,90.52,42.59
2018,10,18,7,0,102.0,19.0,0.9,13.8,31.0,86.83,65.33
2018,10,18,7,15,51.0,30.5,0.85,14.25,36.5,62.17,47.17
2018,10,18,7,30,0.0,42.0,0.8,14.7,42.0,39.02,27.56
2018,10,18,7,45,0.0,53.0,0.75,15.15,53.0,49.27,36.43
2018,10,18,8,0,0.0,64.0,0.7,15.6,64.0,59.8,45.33
2018,10,18,8,15,3.0,91.0,0.6,16.1,92.0,89.68,70.34
2018,10,18,8,30,6.0,118.0,0.5,16.6,120.0,120.06,95.17
2018,10,18,8,45,79.0,148.0,0.45,17.1,184.0,217.4,175.59
2018,10,18,9,0,152.0,178.0,0.4,17.6,248.0,323.56,258.89
2018,10,18,9,15,328.5,172.0,0.4,18.15,339.5,475.35,375.31
2018,10,18,9,30,505.0,166.0,0.4,18.7,431.0,636.48,490.87
2018,10,18,9,45,658.5,134.5,0.4,19.25,502.0,745.19,563.26
2018,10,18,10,0,812.0,103.0,0.4,19.8,573.0,844.74,625.67
2018,10,18,10,15,859.5,92.5,0.45,20.4,609.5,880.19,645.66
2018,10,18,10,30,907.0,82.0,0.5,21.0,646.0,905.53,660.0
2018,10,18,10,45,912.5,82.5,0.55,21.55,664.0,910.85,661.87
2018,10,18,11,0,918.0,83.0,0.6,22.1,682.0,912.48,661.85
2018,10,18,11,15,921.5,83.5,0.6,22.6,692.5,908.63,657.64
2018,10,18,11,30,925.0,84.0,0.6,23.1,703.0,901.03,651.31
2018,10,18,11,45,925.5,84.0,0.6,23.55,705.5,886.59,640.95
2018,10,18,12,0,926.0,84.0,0.6,24.0,708.0,868.56,628.53
2018,10,18,12,15,924.5,84.0,0.6,24.3,702.5,845.38,613.32
2018,10,18,12,30,923.0,84.0,0.6,24.6,697.0,818.86,596.07
2018,10,18,12,45,918.0,84.0,0.6,24.95,683.5,786.48,574.93
