Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,12,15,931.5,68.0,1.55,22.8,607.5,777.71,589.43
2018,11,7,12,30,930.0,68.0,1.6,23.0,602.0,751.6,571.94
2018,11,7,12,45,925.5,67.0,1.6,23.15,588.5,719.15,549.66
2018,11,7,13,0,921.0,66.0,1.6,23.3,575.0,683.9,525.05
2018,11,7,13,15,913.0,65.5,1.65,23.3,554.0,644.39,496.15
2018,11,7,13,30,905.0,65.0,1.7,23.3,533.0,602.68,464.89
2018,11,7,13,45,893.5,64.0,1.8,23.3,505.5,556.55,429.69
2018,11,7,14,0,882.0,63.0,1.9,23.3,478.0,508.98,392.22
2018,11,7,14,15,865.0,61.0,1.9,23.15,444.0,456.7,349.81
2018,11,7,14,30,848.0,59.0,1.9,23.0,410.0,404.04,305.77
2018,11,7,14,45,824.5,57.0,1.95,22.85,371.0,349.0,258.77
2018,11,7,15,0,801.0,55.0,2.0,22.7,332.0,293.98,210.65
2018,11,7,15,15,765.5,52.0,2.0,22.7,289.0,236.73,160.5
2018,11,7,15,30,730.0,49.0,2.0,22.7,246.0,182.34,113.49
2018,11,7,15,45,677.5,45.0,1.75,21.6,201.5,128.02,70.47
2018,11,7,16,0,625.0,41.0,1.5,20.5,157.0,79.21,37.79
2018,11,7,16,15,534.5,35.5,1.6,19.55,115.0,34.5,23.77
2018,11,7,16,30,444.0,30.0,1.7,18.6,73.0,24.09,13.59
2018,11,7,16,45,275.5,20.5,1.75,17.65,42.5,17.11,0.0
2018,11,7,17,0,107.0,11.0,1.8,16.7,12.0,10.48,0.0
2018,11,7,17,15,53.5,5.5,1.8,16.35,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,8,6,45,84.5,11.0,2.85,11.1,15.0,43.37,0.0
2018,11,8,7,0,169.0,22.0,2.9,11.2,30.0,114.95,0.0
2018,11,8,7,15,296.5,34.0,3.05,11.7,67.0,209.69,152.55
2018,11,8,7,30,424.0,46.0,3.2,12.2,104.0,304.06,245.64
2018,11,8,7,45,506.5,54.5,3.35,12.75,149.0,379.7,313.28
2018,11,8,8,0,589.0,63.0,3.5,13.3,194.0,460.23,382.44
2018,11,8,8,15,645.0,68.5,3.65,13.8,240.5,524.53,436.46
2018,11,8,8,30,701.0,74.0,3.8,14.3,287.0,590.45,489.89
2018,11,8,8,45,739.0,77.5,3.9,14.85,330.0,642.26,529.93
2018,11,8,9,0,777.0,81.0,4.0,15.4,373.0,688.79,564.03
2018,11,8,9,15,804.5,83.5,4.0,15.95,411.5,730.38,593.23
2018,11,8,9,30,832.0,86.0,4.0,16.5,450.0,770.0,620.35
2018,11,8,9,45,855.5,86.0,3.95,17.1,483.5,801.21,640.45
2018,11,8,10,0,879.0,86.0,3.9,17.7,517.0,829.66,658.28
2018,11,8,10,15,889.0,88.0,3.85,18.1,542.5,846.49,668.01
2018,11,8,10,30,899.0,90.0,3.8,18.5,568.0,859.89,675.36
2018,11,8,10,45,907.0,92.5,3.75,18.9,588.0,868.69,679.49
2018,11,8,11,0,915.0,95.0,3.7,19.3,608.0,873.81,681.14
2018,11,8,11,15,918.0,96.5,3.65,19.6,618.5,869.97,676.85
2018,11,8,11,30,921.0,98.0,3.6,19.9,629.0,862.45,670.17
2018,11,8,11,45,918.0,99.5,3.55,20.15,630.5,846.53,657.86
2018,11,8,12,0,915.0,101.0,3.5,20.4,632.0,827.18,643.31
2018,11,8,12,15,866.0,111.0,3.45,20.6,609.5,779.56,608.74
2018,11,8,12,30,817.0,121.0,3.4,20.8,587.0,733.35,575.0
2018,11,8,12,45,883.5,101.5,3.4,21.05,595.0,729.83,572.47
2018,11,8,13,0,950.0,82.0,3.4,21.3,603.0,718.34,563.46
2018,11,8,13,15,936.5,82.5,3.35,21.4,580.0,675.32,529.99
2018,11,8,13,30,923.0,83.0,3.3,21.5,557.0,632.58,496.22
2018,11,8,13,45,899.0,84.0,3.25,21.65,525.5,580.38,454.57
2018,11,8,14,0,875.0,85.0,3.2,21.8,494.0,527.73,411.69
2018,11,8,14,15,847.5,85.0,3.1,21.8,457.5,472.38,365.89
2018,11,8,14,30,820.0,85.0,3.0,21.8,421.0,417.66,319.48
2018,11,8,14,45,775.0,84.5,2.85,21.75,377.5,356.54,267.4
2018,11,8,15,0,730.0,84.0,2.7,21.7,334.0,299.13,217.65
2018,11,8,15,15,687.0,78.5,2.7,21.7,289.5,241.02,167.34
2018,11,8,15,30,644.0,73.0,2.7,21.7,245.0,186.81,121.07
2018,11,8,15,45,561.0,67.5,2.2,20.4,197.0,131.85,78.97
2018,11,8,16,0,478.0,62.0,1.7,19.1,149.0,86.26,49.07
2018,11,8,16,15,364.5,50.0,1.7,18.3,105.5,41.78,30.05
2018,11,8,16,30,251.0,38.0,1.7,17.5,62.0,29.99,18.05
2018,11,8,16,45,143.5,23.0,1.75,16.7,35.0,18.44,0.0
2018,11,8,17,0,36.0,8.0,1.8,15.9,8.0,7.63,0.0
2018,11,8,17,15,18.0,4.0,1.85,15.55,4.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,11,9,6,45,77.5,10.5,2.25,9.3,14.0,40.02,0.0
2018,11,9,7,0,155.0,21.0,2.2,9.5,28.0,86.98,0.0
2018,11,9,7,15,283.0,33.5,2.25,10.25,64.5,201.71,143.72
2018,11,9,7,30,411.0,46.0,2.3,11.0,101.0,295.83,238.65
2018,11,9,7,45,494.0,55.0,2.35,11.75,145.5,371.65,306.12
2018,11,9,8,0,577.0,64.0,2.4,12.5,190.0,452.39,374.76
2018,11,9,8,15,630.0,70.0,2.4,13.1,235.0,514.87,426.45
2018,11,9,8,30,683.0,76.0,2.4,13.7,280.0,578.76,477.19
2018,11,9,8,45,720.0,79.5,2.45,14.3,322.0,629.27,515.86
2018,11,9,9,0,757.0,83.0,2.5,14.9,364.0,679.24,551.89
2018,11,9,9,15,750.0,93.5,2.4,15.4,395.5,703.61,567.25
2018,11,9,9,30,743.0,104.0,2.3,15.9,427.0,724.66,579.93
2018,11,9,9,45,698.0,125.5,2.25,16.45,446.0,724.84,577.31
2018,11,9,10,0,653.0,147.0,2.2,17.0,465.0,719.86,571.05
2018,11,9,10,15,665.5,151.5,2.1,17.45,489.0,739.41,582.86
2018,11,9,10,30,678.0,156.0,2.0,17.9,513.0,756.25,592.25
2018,11,9,10,45,683.5,159.5,1.85,18.35,529.5,763.44,594.31
2018,11,9,11,0,689.0,163.0,1.7,18.8,546.0,767.67,594.34
2018,11,9,11,15,691.5,165.0,1.65,19.1,555.0,764.91,590.62
2018,11,9,11,30,694.0,167.0,1.6,19.4,564.0,759.2,584.95
2018,11,9,11,45,690.0,169.0,1.5,19.75,565.0,745.48,573.09
2018,11,9,12,0,686.0,171.0,1.4,20.1,566.0,729.1,559.47
2018,11,9,12,15,691.0,167.5,1.35,20.35,562.0,711.22,545.75
2018,11,9,12,30,696.0,164.0,1.3,20.6,558.0,690.52,529.98
2018,11,9,12,45,705.0,156.5,1.2,20.85,548.0,665.74,510.89
2018,11,9,13,0,714.0,149.0,1.1,21.1,538.0,638.04,489.53
2018,11,9,13,15,700.0,147.0,1.05,21.2,516.5,598.85,460.12
2018,11,9,13,30,686.0,145.0,1.0,21.3,495.0,558.54,429.5
2018,11,9,13,45,663.5,143.0,0.9,21.4,466.5,512.79,393.95
2018,11,9,14,0,641.0,141.0,0.8,21.5,438.0,467.17,357.88
2018,11,9,14,15,614.0,136.0,0.75,21.3,403.5,417.09,318.52
2018,11,9,14,30,587.0,131.0,0.7,21.1,369.0,366.01,277.51
2018,11,9,14,45,548.0,124.0,0.65,20.9,329.5,312.85,234.2
2018,11,9,15,0,509.0,117.0,0.6,20.7,290.0,262.79,192.69
2018,11,9,15,15,465.0,106.5,0.6,20.7,248.5,211.72,150.37
2018,11,9,15,30,421.0,96.0,0.6,20.7,207.0,165.0,112.04
2018,11,9,15,45,356.5,82.5,0.75,19.4,164.5,117.67,76.19
2018,11,9,16,0,292.0,69.0,0.9,18.1,122.0,77.6,48.61
2018,11,9,16,15,215.5,51.5,1.05,17.45,84.5,41.52,29.87
2018,11,9,16,30,139.0,34.0,1.2,16.8,47.0,27.8,16.04
2018,11,9,16,45,79.0,19.5,1.3,16.15,26.0,16.21,0.0
2018,11,9,17,0,19.0,5.0,1.4,15.5,5.0,4.77,0.0
2018,11,9,17,15,9.5,2.5,1.5,15.1,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,10,6,45,29.0,7.5,1.7,8.1,8.5,7.15,0.0
2018,11,10,7,0,58.0,15.0,1.8,8.0,17.0,39.22,0.0
2018,11,10,7,15,124.5,32.0,1.8,8.45,45.5,116.08,79.03
2018,11,10,7,30,191.0,49.0,1.8,8.9,74.0,176.37,142.15
2018,11,10,7,45,250.5,66.5,1.85,9.4,112.5,247.51,205.26
2018,11,10,8,0,310.0,84.0,1.9,9.9,151.0,313.16,262.33
2018,11,10,8,15,356.0,97.5,1.95,10.35,190.5,368.83,309.75
2018,11,10,8,30,402.0,111.0,2.0,10.8,230.0,426.64,357.47
2018,11,10,8,45,435.5,122.5,2.0,11.3,268.0,474.82,395.78
2018,11,10,9,0,469.0,134.0,2.0,11.8,306.0,523.35,433.25
2018,11,10,9,15,496.0,142.5,1.95,12.4,341.0,563.33,462.71
2018,11,10,9,30,523.0,151.0,1.9,13.0,376.0,602.56,490.83
2018,11,10,9,45,542.5,158.0,1.85,13.6,406.0,633.0,511.58
2018,11,10,10,0,562.0,165.0,1.8,14.2,436.0,661.78,530.72
2018,11,10,10,15,576.0,169.5,1.7,14.8,459.5,681.3,542.34
2018,11,10,10,30,590.0,174.0,1.6,15.4,483.0,698.61,552.17
2018,11,10,10,45,582.5,179.0,1.55,16.0,492.0,696.59,548.04
2018,11,10,11,0,575.0,184.0,1.5,16.6,501.0,692.14,542.4
2018,11,10,11,15,594.0,185.0,1.45,17.0,517.5,702.17,548.09
2018,11,10,11,30,613.0,186.0,1.4,17.4,534.0,709.46,551.61
2018,11,10,11,45,608.5,187.5,1.35,17.8,534.0,696.05,540.16
2018,11,10,12,0,604.0,189.0,1.3,18.2,534.0,680.37,527.33
2018,11,10,12,15,583.0,193.0,1.25,18.35,523.5,653.02,506.43
2018,11,10,12,30,562.0,197.0,1.2,18.5,513.0,624.39,484.63
2018,11,10,12,45,519.0,205.0,1.2,18.65,491.5,583.86,454.15
2018,11,10,13,0,476.0,213.0,1.2,18.8,470.0,543.85,423.85
2018,11,10,13,15,464.5,207.5,1.15,18.85,450.5,510.74,398.73
2018,11,10,13,30,453.0,202.0,1.1,18.9,431.0,477.1,372.78
2018,11,10,13,45,436.0,193.5,1.05,18.95,404.5,437.22,341.77
2018,11,10,14,0,419.0,185.0,1.0,19.0,378.0,397.72,310.57
2018,11,10,14,15,398.0,174.5,0.9,18.8,347.0,351.32,273.69
2018,11,10,14,30,377.0,164.0,0.8,18.6,316.0,310.69,240.6
2018,11,10,14,45,349.5,151.0,0.75,18.4,281.0,266.87,204.73
2018,11,10,15,0,322.0,138.0,0.7,18.2,246.0,225.45,170.34
2018,11,10,15,15,287.5,121.0,0.7,18.2,208.0,181.31,133.82
2018,11,10,15,30,253.0,104.0,0.7,18.2,170.0,140.86,100.64
2018,11,10,15,45,212.0,84.5,0.75,17.4,132.5,101.37,69.69
2018,11,10,16,0,171.0,65.0,0.8,16.6,95.0,66.86,44.25
2018,11,10,16,15,124.5,45.5,0.9,16.15,64.0,37.59,26.62
2018,11,10,16,30,78.0,26.0,1.0,15.7,33.0,21.59,10.95
2018,11,10,16,45,44.5,14.5,1.1,15.25,18.0,13.82,0.0
2018,11,10,17,0,11.0,3.0,1.2,14.8,3.0,2.86,0.0
2018,11,10,17,15,5.5,1.5,1.3,14.55,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,11,11,6,45,61.5,9.5,2.5,8.85,11.5,0.0,0.0
2018,11,11,7,0,123.0,19.0,2.5,9.0,23.0,70.66,0.0
2018,11,11,7,15,238.5,32.5,2.65,9.75,56.5,179.39,118.92
2018,11,11,7,30,354.0,46.0,2.8,10.5,90.0,263.3,211.7
2018,11,11,7,45,441.5,55.0,2.9,11.3,133.0,339.21,280.11
2018,11,11,8,0,529.0,64.0,3.0,12.1,176.0,420.25,349.93
2018,11,11,8,15,585.5,70.5,3.15,12.75,220.0,483.58,403.48
2018,11,11,8,30,642.0,77.0,3.3,13.4,264.0,548.65,456.58
2018,11,11,8,45,685.0,80.5,3.45,14.05,306.5,601.99,498.75
2018,11,11,9,0,728.0,84.0,3.6,14.7,349.0,655.18,538.84
2018,11,11,9,15,747.5,89.5,3.55,15.3,385.5,692.65,564.96
2018,11,11,9,30,767.0,95.0,3.5,15.9,422.0,728.12,589.04
2018,11,11,9,45,774.5,102.0,3.45,16.45,452.5,753.69,605.38
2018,11,11,10,0,782.0,109.0,3.4,17.0,483.0,776.34,619.41
2018,11,11,10,15,797.0,110.5,3.25,17.45,508.5,795.47,630.46
2018,11,11,10,30,812.0,112.0,3.1,17.9,534.0,811.57,639.21
2018,11,11,10,45,824.5,112.5,2.95,18.35,553.0,816.85,640.16
2018,11,11,11,0,837.0,113.0,2.8,18.8,572.0,823.53,642.24
2018,11,11,11,15,785.5,126.0,2.75,19.1,562.5,793.66,619.4
2018,11,11,11,30,734.0,139.0,2.7,19.4,553.0,756.95,592.04
2018,11,11,11,45,674.0,153.5,2.6,19.7,535.0,713.1,558.64
2018,11,11,12,0,614.0,168.0,2.5,20.0,517.0,667.91,523.45
2018,11,11,12,15,661.0,153.5,2.5,20.15,526.0,671.16,526.27
2018,11,11,12,30,708.0,139.0,2.5,20.3,535.0,669.58,525.05
2018,11,11,12,45,768.5,122.5,2.5,20.45,543.0,669.9,525.16
2018,11,11,13,0,829.0,106.0,2.5,20.6,551.0,662.39,519.2
2018,11,11,13,15,804.5,103.0,2.45,20.65,521.5,612.7,481.04
2018,11,11,13,30,780.0,100.0,2.4,20.7,492.0,562.39,442.02
2018,11,11,13,45,790.5,98.5,2.35,20.75,477.5,532.01,417.08
2018,11,11,14,0,801.0,97.0,2.3,20.8,463.0,498.84,389.06
2018,11,11,14,15,780.0,94.0,2.2,20.7,428.5,446.71,345.98
2018,11,11,14,30,759.0,91.0,2.1,20.6,394.0,394.81,302.09
2018,11,11,14,45,730.0,86.5,2.0,20.5,354.5,339.22,254.47
2018,11,11,15,0,701.0,82.0,1.9,20.4,315.0,285.34,207.42
2018,11,11,15,15,658.0,76.0,1.9,20.4,271.5,228.77,158.51
2018,11,11,15,30,615.0,70.0,1.9,20.4,228.0,176.12,113.71
2018,11,11,15,45,550.5,63.0,1.55,18.95,184.0,124.19,73.51
2018,11,11,16,0,486.0,56.0,1.2,17.5,140.0,79.4,43.88
2018,11,11,16,15,385.5,45.0,1.25,17.0,99.0,38.09,26.85
2018,11,11,16,30,285.0,34.0,1.3,16.5,58.0,28.78,15.88
2018,11,11,16,45,168.5,20.5,1.35,15.95,32.5,19.54,0.0
2018,11,11,17,0,52.0,7.0,1.4,15.4,7.0,6.67,0.0
2018,11,11,17,15,26.0,3.5,1.45,15.15,3.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,11,12,6,45,63.5,9.0,3.05,7.95,11.0,0.0,0.0
2018,11,12,7,0,127.0,18.0,3.0,8.1,22.0,71.12,0.0
2018,11,12,7,15,241.5,31.0,3.1,8.8,54.5,176.92,111.61
2018,11,12,7,30,356.0,44.0,3.2,9.5,87.0,261.55,210.4
2018,11,12,7,45,434.5,54.0,3.25,10.25,129.0,332.96,275.94
2018,11,12,8,0,513.0,64.0,3.3,11.0,171.0,409.12,342.34
2018,11,12,8,15,565.5,71.5,3.3,11.65,214.0,470.34,394.41
2018,11,12,8,30,618.0,79.0,3.3,12.3,257.0,533.13,445.78
2018,11,12,8,45,652.5,85.5,3.3,12.95,298.0,583.32,485.27
2018,11,12,9,0,687.0,92.0,3.3,13.6,339.0,633.06,523.08
2018,11,12,9,15,703.0,98.0,3.2,14.2,373.5,667.52,546.98
2018,11,12,9,30,719.0,104.0,3.1,14.8,408.0,699.95,568.79
2018,11,12,9,45,716.5,114.0,3.0,15.45,435.5,720.27,580.96
2018,11,12,10,0,714.0,124.0,2.9,16.1,463.0,737.5,590.71
2018,11,12,10,15,728.5,126.5,2.8,16.65,487.5,756.84,602.12
2018,11,12,10,30,743.0,129.0,2.7,17.2,512.0,773.36,611.34
2018,11,12,10,45,753.0,131.0,2.55,17.7,530.0,782.67,615.11
2018,11,12,11,0,763.0,133.0,2.4,18.2,548.0,788.86,616.71
2018,11,12,11,15,769.0,133.5,2.3,18.65,558.0,786.94,613.09
2018,11,12,11,30,775.0,134.0,2.2,19.1,568.0,781.83,607.4
2018,11,12,11,45,778.0,133.0,2.1,19.55,570.5,769.51,596.78
2018,11,12,12,0,781.0,132.0,2.0,20.0,573.0,754.1,584.2
2018,11,12,12,15,769.5,134.5,1.9,20.25,565.5,728.83,564.74
2018,11,12,12,30,758.0,137.0,1.8,20.5,558.0,701.2,543.21
2018,11,12,12,45,734.0,141.5,1.7,20.8,541.0,665.03,515.19
2018,11,12,13,0,710.0,146.0,1.6,21.1,524.0,627.63,486.13
2018,11,12,13,15,700.0,142.5,1.5,21.25,503.5,589.81,457.03
2018,11,12,13,30,690.0,139.0,1.4,21.4,483.0,550.61,426.45
2018,11,12,13,45,675.5,135.0,1.3,21.5,456.5,507.35,392.41
2018,11,12,14,0,661.0,131.0,1.2,21.6,430.0,463.55,357.28
2018,11,12,14,15,638.5,125.0,1.1,21.45,396.5,413.98,317.44
2018,11,12,14,30,616.0,119.0,1.0,21.3,363.0,365.17,277.31
2018,11,12,14,45,585.0,112.5,0.85,21.15,325.5,314.05,234.57
2018,11,12,15,0,554.0,106.0,0.7,21.0,288.0,263.14,191.48
2018,11,12,15,15,509.5,96.5,0.7,21.0,246.5,210.94,147.89
2018,11,12,15,30,465.0,87.0,0.7,21.0,205.0,163.02,108.4
2018,11,12,15,45,403.5,75.5,0.75,19.9,163.5,115.83,72.5
2018,11,12,16,0,342.0,64.0,0.8,18.8,122.0,75.39,45.2
2018,11,12,16,15,258.0,48.5,0.8,18.4,84.5,38.43,26.9
2018,11,12,16,30,174.0,33.0,0.8,18.0,47.0,26.07,13.24
2018,11,12,16,45,100.0,19.0,0.8,17.55,26.0,18.11,0.0
2018,11,12,17,0,26.0,5.0,0.8,17.1,5.0,4.77,0.0
2018,11,12,17,15,13.0,2.5,0.8,16.85,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,11,13,6,45,8.0,5.0,2.2,9.4,5.0,0.0,0.0
2018,11,13,7,0,16.0,10.0,2.2,9.4,10.0,16.29,0.0
2018,11,13,7,15,8.0,23.0,2.3,9.75,23.0,29.29,12.6
2018,11,13,7,30,0.0,36.0,2.4,10.1,36.0,36.38,24.46
2018,11,13,7,45,0.5,52.5,2.45,10.5,52.5,54.12,40.38
2018,11,13,8,0,1.0,69.0,2.5,10.9,69.0,71.4,55.63
2018,11,13,8,15,5.5,82.5,2.5,11.35,84.0,87.25,69.53
2018,11,13,8,30,10.0,96.0,2.5,11.8,99.0,103.5,83.55
2018,11,13,8,45,16.0,112.0,2.5,12.3,117.5,124.1,101.03
2018,11,13,9,0,22.0,128.0,2.5,12.8,136.0,144.96,118.45
2018,11,13,9,15,32.5,147.0,2.5,13.35,160.0,183.18,150.13
2018,11,13,9,30,43.0,166.0,2.5,13.9,184.0,212.47,173.9
2018,11,13,9,45,38.0,173.0,2.5,14.5,190.0,214.89,174.94
2018,11,13,10,0,33.0,180.0,2.5,15.1,196.0,217.31,176.02
2018,11,13,10,15,34.5,187.5,2.5,15.45,204.5,225.49,182.17
2018,11,13,10,30,36.0,195.0,2.5,15.8,213.0,233.67,188.28
2018,11,13,10,45,29.5,199.5,2.45,16.15,214.5,231.86,186.05
2018,11,13,11,0,23.0,204.0,2.4,16.5,216.0,219.28,175.27
2018,11,13,11,15,66.5,219.5,2.3,16.65,256.0,280.67,225.34
2018,11,13,11,30,110.0,235.0,2.2,16.8,296.0,341.33,273.54
2018,11,13,11,45,74.0,227.5,2.1,16.95,268.5,290.74,232.25
2018,11,13,12,0,38.0,220.0,2.0,17.1,241.0,252.61,200.98
2018,11,13,12,15,38.0,219.5,1.9,17.1,240.5,250.01,198.95
2018,11,13,12,30,38.0,219.0,1.8,17.1,240.0,247.34,196.78
2018,11,13,12,45,101.0,221.0,1.7,17.1,275.0,289.87,231.81
2018,11,13,13,0,164.0,223.0,1.6,17.1,310.0,335.6,268.28
2018,11,13,13,15,275.5,204.0,1.5,17.1,343.5,382.76,305.81
2018,11,13,13,30,387.0,185.0,1.4,17.1,377.0,413.57,329.48
2018,11,13,13,45,409.5,169.5,1.3,17.05,362.5,397.19,315.49
2018,11,13,14,0,432.0,154.0,1.2,17.0,348.0,371.56,294.19
2018,11,13,14,15,403.5,146.0,1.15,16.7,316.5,328.1,258.89
2018,11,13,14,30,375.0,138.0,1.1,16.4,285.0,286.53,224.59
2018,11,13,14,45,364.5,125.5,1.05,16.1,256.5,248.92,192.62
2018,11,13,15,0,354.0,113.0,1.0,15.8,228.0,211.93,160.54
2018,11,13,15,15,326.5,100.0,1.0,15.8,195.0,171.29,125.68
2018,11,13,15,30,299.0,87.0,1.0,15.8,162.0,133.41,93.56
2018,11,13,15,45,261.0,73.0,1.1,15.1,129.0,96.34,64.05
2018,11,13,16,0,223.0,59.0,1.2,14.4,96.0,63.56,40.25
2018,11,13,16,15,163.5,44.5,1.2,14.15,67.0,36.29,25.5
2018,11,13,16,30,104.0,30.0,1.2,13.9,38.0,24.63,11.9
2018,11,13,16,45,54.0,17.0,1.25,13.65,21.0,16.2,0.0
2018,11,13,17,0,4.0,4.0,1.3,13.4,4.0,0.0,0.0
2018,11,13,17,15,2.0,2.0,1.35,13.25,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,11,14,6,45,32.0,6.5,2.1,7.05,7.5,0.0,0.0
2018,11,14,7,0,64.0,13.0,2.1,7.1,15.0,39.28,0.0
2018,11,14,7,15,141.0,29.0,2.15,7.75,42.5,124.01,64.84
2018,11,14,7,30,218.0,45.0,2.2,8.4,70.0,194.03,154.18
2018,11,14,7,45,283.0,60.0,2.2,9.05,107.5,255.39,211.08
2018,11,14,8,0,348.0,75.0,2.2,9.7,145.0,321.73,269.32
2018,11,14,8,15,395.5,87.5,2.2,10.25,184.5,377.96,317.6
2018,11,14,8,30,443.0,100.0,2.2,10.8,224.0,436.38,366.03
2018,11,14,8,45,475.5,110.5,2.25,11.4,262.0,483.54,403.86
2018,11,14,9,0,508.0,121.0,2.3,12.0,300.0,530.91,440.74
2018,11,14,9,15,536.5,129.0,2.25,12.65,335.5,572.05,471.31
2018,11,14,9,30,565.0,137.0,2.2,13.3,371.0,612.41,500.43
2018,11,14,9,45,585.5,142.0,2.15,13.95,400.5,641.8,520.54
2018,11,14,10,0,606.0,147.0,2.1,14.6,430.0,669.47,538.98
2018,11,14,10,15,622.5,151.0,2.05,15.25,454.5,694.9,555.25
2018,11,14,10,30,639.0,155.0,2.0,15.9,479.0,714.19,566.88
2018,11,14,10,45,652.0,156.0,2.0,16.6,496.5,724.84,572.44
2018,11,14,11,0,665.0,157.0,2.0,17.3,514.0,732.64,575.99
2018,11,14,11,15,670.0,158.0,1.95,17.75,523.0,731.16,572.98
2018,11,14,11,30,675.0,159.0,1.9,18.2,532.0,726.8,568.02
2018,11,14,11,45,678.5,157.5,1.85,18.65,534.0,715.79,558.42
2018,11,14,12,0,682.0,156.0,1.8,19.1,536.0,701.99,546.89
2018,11,14,12,15,668.0,158.5,1.75,19.35,527.5,676.85,527.35
2018,11,14,12,30,654.0,161.0,1.7,19.6,519.0,649.81,506.45
2018,11,14,12,45,624.0,166.5,1.6,19.9,501.5,613.29,477.92
2018,11,14,13,0,594.0,172.0,1.5,20.2,484.0,573.59,447.03
2018,11,14,13,15,581.5,168.0,1.45,20.25,464.0,537.97,419.84
2018,11,14,13,30,569.0,164.0,1.4,20.3,444.0,501.52,391.55
2018,11,14,13,45,550.0,159.0,1.3,20.4,417.5,460.03,358.68
2018,11,14,14,0,531.0,154.0,1.2,20.5,391.0,418.72,325.43
2018,11,14,14,15,507.5,147.0,1.15,20.25,359.5,373.9,289.53
2018,11,14,14,30,484.0,140.0,1.1,20.0,328.0,330.23,253.76
2018,11,14,14,45,453.0,130.5,1.0,19.75,292.5,283.06,214.61
2018,11,14,15,0,422.0,121.0,0.9,19.5,257.0,238.36,176.99
2018,11,14,15,15,381.5,108.0,0.9,19.5,218.0,190.98,137.49
2018,11,14,15,30,341.0,95.0,0.9,19.5,179.0,147.69,101.88
2018,11,14,15,45,288.0,78.5,1.0,18.35,140.0,104.15,68.41
2018,11,14,16,0,235.0,62.0,1.1,17.2,101.0,66.67,41.96
2018,11,14,16,15,171.0,44.5,1.2,16.65,68.0,36.07,24.94
2018,11,14,16,30,107.0,27.0,1.3,16.1,35.0,22.32,9.53
2018,11,14,16,45,60.5,15.0,1.4,15.6,19.0,14.3,0.0
2018,11,14,17,0,14.0,3.0,1.5,15.1,3.0,0.0,0.0
2018,11,14,17,15,7.0,1.5,1.55,14.8,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.35,12.4,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,11,15,6,45,18.0,5.0,2.15,7.55,5.5,0.0,0.0
2018,11,15,7,0,36.0,10.0,2.2,7.5,11.0,24.57,0.0
2018,11,15,7,15,90.0,25.5,2.25,8.05,34.0,85.49,37.03
2018,11,15,7,30,144.0,41.0,2.3,8.6,57.0,140.36,109.88
2018,11,15,7,45,200.5,59.5,2.3,9.15,93.0,199.31,164.12
2018,11,15,8,0,257.0,78.0,2.3,9.7,129.0,261.77,219.21
2018,11,15,8,15,301.5,93.5,2.35,10.25,167.0,315.69,265.95
2018,11,15,8,30,346.0,109.0,2.4,10.8,205.0,382.5,321.67
2018,11,15,8,45,379.5,121.5,2.45,11.3,241.5,429.62,360.09
2018,11,15,9,0,413.0,134.0,2.5,11.8,278.0,477.28,397.97
2018,11,15,9,15,447.0,142.5,2.45,12.35,313.5,520.7,431.29
2018,11,15,9,30,481.0,151.0,2.4,12.9,349.0,563.87,463.55
2018,11,15,9,45,514.5,154.5,2.35,13.45,380.5,600.1,489.88
2018,11,15,10,0,548.0,158.0,2.3,14.0,412.0,635.25,514.87
2018,11,15,10,15,563.5,162.5,2.3,14.6,435.5,655.74,528.31
2018,11,15,10,30,579.0,167.0,2.3,15.2,459.0,674.14,540.12
2018,11,15,10,45,589.5,170.0,2.3,15.85,476.0,684.51,545.79
2018,11,15,11,0,600.0,173.0,2.3,16.5,493.0,692.44,549.68
2018,11,15,11,15,607.0,174.5,2.2,16.85,503.0,693.35,548.48
2018,11,15,11,30,614.0,176.0,2.1,17.2,513.0,691.7,545.46
2018,11,15,11,45,618.0,175.0,2.0,17.6,515.5,682.36,536.83
2018,11,15,12,0,622.0,174.0,1.9,18.0,518.0,670.53,526.45
2018,11,15,12,15,604.5,178.5,1.85,18.2,510.0,646.57,507.58
2018,11,15,12,30,587.0,183.0,1.8,18.4,502.0,621.07,487.61
2018,11,15,12,45,552.0,189.0,1.75,18.6,483.5,584.09,458.88
2018,11,15,13,0,517.0,195.0,1.7,18.8,465.0,547.1,430.03
2018,11,15,13,15,507.0,190.0,1.65,18.85,446.5,514.48,404.85
2018,11,15,13,30,497.0,185.0,1.6,18.9,428.0,481.08,378.66
2018,11,15,13,45,481.5,178.5,1.55,19.0,403.0,442.71,348.19
2018,11,15,14,0,466.0,172.0,1.5,19.1,378.0,404.42,317.28
2018,11,15,14,15,444.5,162.5,1.35,18.85,347.0,360.91,281.96
2018,11,15,14,30,423.0,153.0,1.2,18.6,316.0,318.54,246.95
2018,11,15,14,45,395.5,140.5,1.1,18.35,281.0,272.71,208.88
2018,11,15,15,0,368.0,128.0,1.0,18.1,246.0,229.17,172.22
2018,11,15,15,15,329.0,113.5,1.0,18.1,208.0,182.36,133.21
2018,11,15,15,30,290.0,99.0,1.0,18.1,170.0,141.47,99.53
2018,11,15,15,45,244.0,81.0,1.0,16.95,132.5,100.94,68.02
2018,11,15,16,0,198.0,63.0,1.0,15.8,95.0,65.78,42.69
2018,11,15,16,15,142.5,44.0,0.95,15.45,63.5,35.58,24.58
2018,11,15,16,30,87.0,25.0,0.9,15.1,32.0,20.74,7.9
2018,11,15,16,45,49.0,14.0,0.9,14.8,17.5,13.34,0.0
2018,11,15,17,0,11.0,3.0,0.9,14.5,3.0,0.0,0.0
2018,11,15,17,15,5.5,1.5,0.9,14.35,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,11,16,6,45,29.0,6.0,2.25,7.05,6.5,0.0,0.0
2018,11,16,7,0,58.0,12.0,2.2,7.1,13.0,35.54,0.0
2018,11,16,7,15,138.0,26.5,2.25,7.8,39.0,116.41,41.86
2018,11,16,7,30,218.0,41.0,2.3,8.5,65.0,188.09,147.38
2018,11,16,7,45,292.5,55.0,2.35,9.2,102.5,252.94,208.37
2018,11,16,8,0,367.0,69.0,2.4,9.9,140.0,323.62,270.58
2018,11,16,8,15,421.5,79.5,2.4,10.4,180.0,382.11,321.15
2018,11,16,8,30,476.0,90.0,2.4,10.9,220.0,443.29,372.25
2018,11,16,8,45,515.5,98.0,2.35,11.45,258.5,493.01,412.25
2018,11,16,9,0,555.0,106.0,2.3,12.0,297.0,546.62,453.88
2018,11,16,9,15,561.5,117.0,2.3,12.65,328.0,573.05,472.91
2018,11,16,9,30,568.0,128.0,2.3,13.3,359.0,600.91,492.53
2018,11,16,9,45,544.5,145.0,2.25,13.9,380.0,610.73,497.21
2018,11,16,10,0,521.0,162.0,2.2,14.5,401.0,617.36,499.41
2018,11,16,10,15,537.5,166.5,2.15,15.05,424.5,638.36,513.38
2018,11,16,10,30,554.0,171.0,2.1,15.6,448.0,657.38,525.53
2018,11,16,10,45,566.0,174.0,2.05,16.1,465.5,668.9,532.09
2018,11,16,11,0,578.0,177.0,2.0,16.6,483.0,678.06,536.92
2018,11,16,11,15,585.5,178.5,1.9,16.95,493.0,679.5,536.07
2018,11,16,11,30,593.0,180.0,1.8,17.3,503.0,678.44,533.46
2018,11,16,11,45,597.5,179.0,1.7,17.65,506.0,669.78,525.4
2018,11,16,12,0,602.0,178.0,1.6,18.0,509.0,658.69,515.64
2018,11,16,12,15,610.5,173.5,1.55,18.25,506.0,644.25,504.16
2018,11,16,12,30,619.0,169.0,1.5,18.5,503.0,627.26,490.77
2018,11,16,12,45,634.0,159.5,1.45,18.8,495.0,610.44,477.38
2018,11,16,13,0,649.0,150.0,1.4,19.1,487.0,587.15,459.13
2018,11,16,13,15,638.5,146.5,1.35,19.2,467.5,551.48,431.55
2018,11,16,13,30,628.0,143.0,1.3,19.3,448.0,514.64,402.73
2018,11,16,13,45,612.0,139.0,1.2,19.45,422.5,473.47,369.79
2018,11,16,14,0,596.0,135.0,1.1,19.6,397.0,432.03,336.07
2018,11,16,14,15,573.0,128.5,1.0,19.5,365.0,382.68,296.07
2018,11,16,14,30,550.0,122.0,0.9,19.4,333.0,336.95,258.04
2018,11,16,14,45,518.5,114.5,0.8,19.3,297.0,288.61,217.44
2018,11,16,15,0,487.0,107.0,0.7,19.2,261.0,242.63,178.27
2018,11,16,15,15,443.0,96.5,0.7,19.2,222.0,193.62,137.2
2018,11,16,15,30,399.0,86.0,0.7,19.2,183.0,148.94,100.35
2018,11,16,15,45,341.0,73.0,0.6,18.4,144.0,104.96,66.65
2018,11,16,16,0,283.0,60.0,0.5,17.6,105.0,67.4,40.98
2018,11,16,16,15,207.5,44.0,0.5,17.3,71.5,34.26,23.18
2018,11,16,16,30,132.0,28.0,0.5,17.0,38.0,22.11,7.94
2018,11,16,16,45,74.0,16.0,0.45,16.7,21.0,15.25,0.0
2018,11,16,17,0,16.0,4.0,0.4,16.4,4.0,0.0,0.0
2018,11,16,17,15,8.0,2.0,0.5,16.15,2.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,17,6,45,29.0,5.5,1.7,8.1,6.0,0.0,0.0
2018,11,17,7,0,58.0,11.0,1.7,8.1,12.0,34.45,0.0
2018,11,17,7,15,140.0,25.5,1.65,8.55,37.5,114.65,27.83
2018,11,17,7,30,222.0,40.0,1.6,9.0,63.0,188.58,145.98
2018,11,17,7,45,299.0,53.5,1.6,9.45,100.5,253.96,208.0
2018,11,17,8,0,376.0,67.0,1.6,9.9,138.0,325.48,270.72
2018,11,17,8,15,433.0,77.0,1.55,10.35,178.5,385.03,321.68
2018,11,17,8,30,490.0,87.0,1.5,10.8,219.0,447.45,373.1
2018,11,17,8,45,532.0,94.0,1.45,11.3,258.0,500.98,415.44
2018,11,17,9,0,574.0,101.0,1.4,11.8,297.0,553.17,455.28
2018,11,17,9,15,618.0,103.0,1.3,12.5,334.5,601.09,489.98
2018,11,17,9,30,662.0,105.0,1.2,13.2,372.0,648.24,522.61
2018,11,17,9,45,711.5,100.5,1.1,13.9,407.0,690.77,550.11
2018,11,17,10,0,761.0,96.0,1.0,14.6,442.0,731.57,575.49
2018,11,17,10,15,774.0,97.0,0.95,15.1,465.5,748.22,584.21
2018,11,17,10,30,787.0,98.0,0.9,15.6,489.0,758.16,588.44
2018,11,17,10,45,796.0,99.5,0.8,16.1,506.5,766.56,590.95
2018,11,17,11,0,805.0,101.0,0.7,16.6,524.0,771.75,591.24
2018,11,17,11,15,810.0,101.5,0.65,16.9,534.0,769.38,587.66
2018,11,17,11,30,815.0,102.0,0.6,17.2,544.0,763.75,582.09
2018,11,17,11,45,817.0,102.5,0.55,17.5,547.0,752.55,572.9
2018,11,17,12,0,819.0,103.0,0.5,17.8,550.0,738.18,561.75
2018,11,17,12,15,793.0,110.5,0.55,17.9,540.0,708.05,541.84
2018,11,17,12,30,767.0,118.0,0.6,18.0,530.0,678.84,521.41
