Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,21,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,8,7,15,98.0,10.0,2.35,7.45,14.0,49.59,0.0
2018,12,8,7,30,196.0,20.0,2.4,7.9,28.0,107.05,0.0
2018,12,8,7,45,325.5,29.0,2.5,8.35,61.5,222.56,155.32
2018,12,8,8,0,455.0,38.0,2.6,8.8,95.0,315.09,255.16
2018,12,8,8,15,529.0,44.0,2.6,9.2,134.0,380.55,315.72
2018,12,8,8,30,603.0,50.0,2.6,9.6,173.0,449.57,376.16
2018,12,8,8,45,651.0,53.5,2.6,10.0,211.5,497.18,417.44
2018,12,8,9,0,699.0,57.0,2.6,10.4,250.0,550.78,461.75
2018,12,8,9,15,733.5,59.5,2.6,10.95,286.0,593.89,495.63
2018,12,8,9,30,768.0,62.0,2.6,11.5,322.0,635.87,526.85
2018,12,8,9,45,795.5,62.5,2.65,12.1,354.0,668.8,550.46
2018,12,8,10,0,823.0,63.0,2.7,12.7,386.0,699.61,572.03
2018,12,8,10,15,837.0,65.0,2.65,13.15,411.5,719.83,585.08
2018,12,8,10,30,851.0,67.0,2.6,13.6,437.0,737.12,595.86
2018,12,8,10,45,860.0,68.0,2.6,14.05,455.5,740.23,596.38
2018,12,8,11,0,869.0,69.0,2.6,14.5,474.0,746.27,599.25
2018,12,8,11,15,874.0,69.5,2.55,14.7,485.0,745.39,597.35
2018,12,8,11,30,879.0,70.0,2.5,14.9,496.0,741.2,593.19
2018,12,8,11,45,803.5,88.5,2.4,15.15,480.5,701.44,562.49
2018,12,8,12,0,728.0,107.0,2.3,15.4,465.0,657.26,528.22
2018,12,8,12,15,801.5,89.5,2.25,15.5,481.0,669.7,537.86
2018,12,8,12,30,875.0,72.0,2.2,15.6,497.0,674.85,541.33
2018,12,8,12,45,865.5,73.0,2.1,15.65,485.5,649.52,520.42
2018,12,8,13,0,856.0,74.0,2.0,15.7,474.0,617.7,494.74
2018,12,8,13,15,847.0,72.5,1.95,15.7,456.0,581.19,465.58
2018,12,8,13,30,838.0,71.0,1.9,15.7,438.0,542.76,434.36
2018,12,8,13,45,823.5,69.5,1.85,15.7,413.5,499.81,398.94
2018,12,8,14,0,809.0,68.0,1.8,15.7,389.0,455.8,361.82
2018,12,8,14,15,788.5,66.0,1.75,15.55,358.5,407.92,320.95
2018,12,8,14,30,768.0,64.0,1.7,15.4,328.0,360.04,279.02
2018,12,8,14,45,737.0,61.0,1.6,15.25,292.5,308.0,232.93
2018,12,8,15,0,706.0,58.0,1.5,15.1,257.0,257.6,187.58
2018,12,8,15,15,661.0,54.0,1.5,15.1,218.5,205.05,140.99
2018,12,8,15,30,616.0,50.0,1.5,15.1,180.0,155.26,97.88
2018,12,8,15,45,545.0,44.5,1.5,14.1,141.0,105.92,59.44
2018,12,8,16,0,474.0,39.0,1.5,13.1,102.0,63.93,31.71
2018,12,8,16,15,331.5,30.0,1.65,12.7,66.0,25.91,14.91
2018,12,8,16,30,189.0,21.0,1.8,12.3,30.0,17.69,0.0
2018,12,8,16,45,94.5,10.5,1.9,11.95,15.0,10.01,0.0
2018,12,8,17,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,9,7,15,16.5,6.0,2.1,8.55,6.5,12.43,0.0
2018,12,9,7,30,33.0,12.0,2.1,8.6,13.0,26.18,0.0
2018,12,9,7,45,54.5,22.0,2.15,8.7,27.0,64.84,40.61
2018,12,9,8,0,76.0,32.0,2.2,8.8,41.0,90.23,70.29
2018,12,9,8,15,96.0,42.5,2.2,8.95,58.5,115.99,94.52
2018,12,9,8,30,116.0,53.0,2.2,9.1,76.0,142.92,119.1
2018,12,9,8,45,86.0,54.5,2.2,9.25,73.5,117.32,97.69
2018,12,9,9,0,56.0,56.0,2.2,9.4,71.0,100.28,82.82
2018,12,9,9,15,83.5,74.0,2.2,9.55,100.0,141.21,118.71
2018,12,9,9,30,111.0,92.0,2.2,9.7,129.0,182.94,154.71
2018,12,9,9,45,86.5,101.0,2.15,9.9,131.5,176.61,148.37
2018,12,9,10,0,62.0,110.0,2.1,10.1,134.0,158.93,132.5
2018,12,9,10,15,77.5,124.0,2.1,10.25,156.0,196.68,164.37
2018,12,9,10,30,93.0,138.0,2.1,10.4,178.0,224.02,187.09
2018,12,9,10,45,95.5,165.5,2.05,10.6,208.0,257.39,213.94
2018,12,9,11,0,98.0,193.0,2.0,10.8,238.0,278.93,230.85
2018,12,9,11,15,54.0,150.0,1.95,10.85,175.0,193.94,159.76
2018,12,9,11,30,10.0,107.0,1.9,10.9,112.0,108.39,87.1
2018,12,9,11,45,7.0,99.5,1.9,10.95,103.0,98.51,78.76
2018,12,9,12,0,4.0,92.0,1.9,11.0,94.0,88.85,70.47
2018,12,9,12,15,10.0,98.0,1.95,11.05,103.0,98.77,79.05
2018,12,9,12,30,16.0,104.0,2.0,11.1,112.0,112.36,90.66
2018,12,9,12,45,27.5,124.5,2.05,11.1,137.5,140.21,114.28
2018,12,9,13,0,39.0,145.0,2.1,11.1,163.0,167.45,137.18
2018,12,9,13,15,63.0,148.5,2.15,11.15,176.5,183.3,150.67
2018,12,9,13,30,87.0,152.0,2.2,11.2,190.0,203.27,167.35
2018,12,9,13,45,301.5,116.0,2.25,11.25,237.0,281.98,233.28
2018,12,9,14,0,516.0,80.0,2.3,11.3,284.0,332.93,273.09
2018,12,9,14,15,444.0,97.0,2.3,11.25,263.0,292.38,237.42
2018,12,9,14,30,372.0,114.0,2.3,11.2,242.0,259.91,208.89
2018,12,9,14,45,295.5,108.0,2.3,11.2,203.0,205.15,162.47
2018,12,9,15,0,219.0,102.0,2.3,11.2,164.0,161.51,125.81
2018,12,9,15,15,229.0,88.0,2.3,11.2,144.0,137.09,102.97
2018,12,9,15,30,239.0,74.0,2.3,11.2,124.0,111.52,79.17
2018,12,9,15,45,158.0,60.5,2.15,10.8,90.5,74.59,50.81
2018,12,9,16,0,77.0,47.0,2.0,10.4,57.0,46.96,31.08
2018,12,9,16,15,39.0,30.5,2.0,10.15,35.5,26.6,15.67
2018,12,9,16,30,1.0,14.0,2.0,9.9,14.0,12.99,0.0
2018,12,9,16,45,0.5,7.0,1.95,9.7,7.0,6.67,0.0
2018,12,9,17,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,10,7,15,0.5,4.0,1.85,8.8,4.0,3.81,0.0
2018,12,10,7,30,1.0,8.0,1.9,9.0,8.0,8.07,0.0
2018,12,10,7,45,17.0,19.5,1.95,9.2,21.5,27.72,13.53
2018,12,10,8,0,33.0,31.0,2.0,9.4,35.0,57.22,42.29
2018,12,10,8,15,16.5,40.5,2.1,9.75,42.5,51.3,38.37
2018,12,10,8,30,0.0,50.0,2.2,10.1,50.0,47.69,35.45
2018,12,10,8,45,1.0,64.5,2.25,10.4,65.0,63.31,49.12
2018,12,10,9,0,2.0,79.0,2.3,10.7,80.0,78.89,62.62
2018,12,10,9,15,2.0,73.0,2.35,11.15,74.0,70.75,55.59
2018,12,10,9,30,2.0,67.0,2.4,11.6,68.0,63.79,49.52
2018,12,10,9,45,1.5,78.5,2.45,12.05,79.0,74.93,58.89
2018,12,10,10,0,1.0,90.0,2.5,12.5,90.0,86.07,68.16
2018,12,10,10,15,4.0,115.5,2.45,12.85,117.0,114.69,92.2
2018,12,10,10,30,7.0,141.0,2.4,13.2,144.0,143.73,116.26
2018,12,10,10,45,6.0,148.0,2.35,13.6,150.5,149.63,120.74
2018,12,10,11,0,5.0,155.0,2.3,14.0,157.0,155.57,125.28
2018,12,10,11,15,10.0,161.0,2.25,14.25,165.5,164.95,132.92
2018,12,10,11,30,15.0,167.0,2.2,14.5,174.0,174.28,140.49
2018,12,10,11,45,40.0,184.5,2.1,14.75,204.0,219.63,177.88
2018,12,10,12,0,65.0,202.0,2.0,15.0,234.0,255.51,206.98
2018,12,10,12,15,346.0,158.0,2.0,15.15,325.5,427.89,349.3
2018,12,10,12,30,627.0,114.0,2.0,15.3,417.0,562.26,455.17
2018,12,10,12,45,754.0,89.0,1.95,15.45,445.5,595.65,479.61
2018,12,10,13,0,881.0,64.0,1.9,15.6,474.0,618.42,495.93
2018,12,10,13,15,873.0,63.0,2.0,15.6,456.5,583.04,467.86
2018,12,10,13,30,865.0,62.0,2.1,15.6,439.0,545.56,437.87
2018,12,10,13,45,852.5,60.5,2.15,15.65,415.0,503.36,403.09
2018,12,10,14,0,840.0,59.0,2.2,15.7,391.0,459.85,366.29
2018,12,10,14,15,821.5,57.5,2.15,15.55,361.0,413.7,326.38
2018,12,10,14,30,803.0,56.0,2.1,15.4,331.0,365.86,284.09
2018,12,10,14,45,775.5,53.5,2.05,15.3,296.0,314.04,237.74
2018,12,10,15,0,748.0,51.0,2.0,15.2,261.0,263.41,191.67
2018,12,10,15,15,705.0,48.0,2.0,15.2,222.5,210.28,144.05
2018,12,10,15,30,662.0,45.0,2.0,15.2,184.0,160.62,100.53
2018,12,10,15,45,593.5,40.0,1.8,14.1,144.5,109.8,60.53
2018,12,10,16,0,525.0,35.0,1.6,13.0,105.0,66.03,31.43
2018,12,10,16,15,386.0,28.0,1.7,12.6,69.0,25.28,14.46
2018,12,10,16,30,247.0,21.0,1.8,12.2,33.0,17.69,0.0
2018,12,10,16,45,123.5,10.5,1.85,11.8,16.5,10.01,0.0
2018,12,10,17,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,11,7,15,117.0,9.5,1.4,7.4,13.5,9.05,0.0
2018,12,11,7,30,234.0,19.0,1.4,7.9,27.0,121.75,0.0
2018,12,11,7,45,376.5,26.0,1.35,8.35,60.5,239.26,151.11
2018,12,11,8,0,519.0,33.0,1.3,8.8,94.0,333.24,265.46
2018,12,11,8,15,590.5,37.0,1.35,9.35,133.0,398.12,325.99
2018,12,11,8,30,662.0,41.0,1.4,9.9,172.0,465.42,384.34
2018,12,11,8,45,469.0,61.5,1.45,10.5,164.0,394.6,329.03
2018,12,11,9,0,276.0,82.0,1.5,11.1,156.0,301.71,252.99
2018,12,11,9,15,180.0,108.0,1.55,11.55,159.0,262.11,219.39
2018,12,11,9,30,84.0,134.0,1.6,12.0,162.0,207.56,172.1
2018,12,11,9,45,98.5,147.0,1.6,12.5,183.0,243.81,202.0
2018,12,11,10,0,113.0,160.0,1.6,13.0,204.0,269.28,222.35
2018,12,11,10,15,123.5,172.5,1.65,13.4,223.0,291.06,239.52
2018,12,11,10,30,134.0,185.0,1.7,13.8,242.0,312.55,256.26
2018,12,11,10,45,176.5,189.5,1.7,14.15,268.5,347.71,284.59
2018,12,11,11,0,219.0,194.0,1.7,14.5,295.0,382.5,312.12
2018,12,11,11,15,356.5,173.5,1.8,14.75,342.5,469.13,382.08
2018,12,11,11,30,494.0,153.0,1.9,15.0,390.0,554.35,448.74
2018,12,11,11,45,687.5,111.0,2.0,15.25,444.0,644.87,519.08
2018,12,11,12,0,881.0,69.0,2.1,15.5,498.0,713.6,569.78
2018,12,11,12,15,880.0,68.0,2.15,15.6,494.5,693.92,554.82
2018,12,11,12,30,879.0,67.0,2.2,15.7,491.0,671.24,538.44
2018,12,11,12,45,875.5,66.0,2.25,15.8,480.5,644.04,517.4
2018,12,11,13,0,872.0,65.0,2.3,15.9,470.0,614.17,493.83
2018,12,11,13,15,862.5,64.0,2.4,15.9,452.0,578.29,465.55
2018,12,11,13,30,853.0,63.0,2.5,15.9,434.0,540.45,435.02
2018,12,11,13,45,822.5,64.0,2.55,15.85,405.5,494.31,397.06
2018,12,11,14,0,792.0,65.0,2.6,15.8,377.0,445.93,356.52
2018,12,11,14,15,708.5,72.5,2.5,15.65,335.5,382.41,303.3
2018,12,11,14,30,625.0,80.0,2.4,15.5,294.0,324.3,253.97
2018,12,11,14,45,611.0,72.0,2.3,15.35,263.0,279.33,213.73
2018,12,11,15,0,597.0,64.0,2.2,15.2,232.0,234.68,173.05
2018,12,11,15,15,616.0,54.0,2.2,15.2,205.0,196.08,135.91
2018,12,11,15,30,635.0,44.0,2.2,15.2,178.0,155.7,97.76
2018,12,11,15,45,563.5,40.0,1.95,14.2,139.5,106.96,59.43
2018,12,11,16,0,492.0,36.0,1.7,13.2,101.0,64.07,30.73
2018,12,11,16,15,353.0,28.5,1.85,12.8,66.5,26.05,15.09
2018,12,11,16,30,214.0,21.0,2.0,12.4,32.0,17.66,0.0
2018,12,11,16,45,107.0,10.5,2.15,12.05,16.0,10.01,0.0
2018,12,11,17,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,12,7,15,73.5,8.5,3.1,9.4,11.0,0.0,0.0
2018,12,12,7,30,147.0,17.0,3.3,9.6,22.0,81.02,0.0
2018,12,12,7,45,229.5,27.5,3.5,9.75,48.0,167.74,100.41
2018,12,12,8,0,312.0,38.0,3.7,9.9,74.0,236.54,188.94
2018,12,12,8,15,409.5,45.5,3.7,10.15,113.0,311.44,257.98
2018,12,12,8,30,507.0,53.0,3.7,10.4,152.0,391.91,328.76
2018,12,12,8,45,619.5,52.5,3.75,10.65,199.5,476.47,401.47
2018,12,12,9,0,732.0,52.0,3.8,10.9,247.0,561.51,472.67
2018,12,12,9,15,765.5,54.5,3.75,11.35,284.0,604.66,507.02
2018,12,12,9,30,799.0,57.0,3.7,11.8,321.0,646.62,538.77
2018,12,12,9,45,822.5,58.0,3.65,12.2,352.5,677.95,561.51
2018,12,12,10,0,846.0,59.0,3.6,12.6,384.0,700.89,577.36
2018,12,12,10,15,862.0,60.0,3.6,13.0,410.0,721.82,591.65
2018,12,12,10,30,878.0,61.0,3.6,13.4,436.0,739.89,603.63
2018,12,12,10,45,891.0,61.0,3.6,13.8,456.0,751.36,610.59
2018,12,12,11,0,904.0,61.0,3.6,14.2,476.0,759.57,615.18
2018,12,12,11,15,911.0,61.5,3.6,14.5,488.5,760.53,614.67
2018,12,12,11,30,918.0,62.0,3.6,14.8,501.0,758.02,611.75
2018,12,12,11,45,921.0,61.5,3.6,15.1,505.5,747.87,603.28
2018,12,12,12,0,924.0,61.0,3.6,15.4,510.0,734.31,592.44
2018,12,12,12,15,920.5,62.0,3.65,15.55,507.0,714.68,577.69
2018,12,12,12,30,917.0,63.0,3.7,15.7,504.0,691.95,560.69
2018,12,12,12,45,901.5,64.0,3.7,15.85,490.0,658.53,534.27
2018,12,12,13,0,886.0,65.0,3.7,16.0,476.0,622.96,505.46
2018,12,12,13,15,814.0,74.0,3.6,16.0,441.0,564.48,458.09
2018,12,12,13,30,742.0,83.0,3.5,16.0,406.0,504.54,409.2
2018,12,12,13,45,737.5,77.5,3.45,16.0,383.5,466.28,377.06
2018,12,12,14,0,733.0,72.0,3.4,16.0,361.0,426.43,342.73
2018,12,12,14,15,669.5,76.5,3.15,15.85,325.0,370.83,295.25
2018,12,12,14,30,606.0,81.0,2.9,15.7,289.0,318.74,250.25
2018,12,12,14,45,615.0,71.0,2.7,15.55,262.5,280.26,214.69
2018,12,12,15,0,624.0,61.0,2.5,15.4,236.0,239.88,176.66
2018,12,12,15,15,643.0,52.0,2.5,15.4,209.5,201.74,139.67
2018,12,12,15,30,662.0,43.0,2.5,15.4,183.0,160.22,100.37
2018,12,12,15,45,603.0,38.5,2.2,14.1,145.0,110.98,61.07
2018,12,12,16,0,544.0,34.0,1.9,12.8,107.0,67.69,31.82
2018,12,12,16,15,384.5,27.5,1.9,12.35,70.0,25.95,15.08
2018,12,12,16,30,225.0,21.0,1.9,11.9,33.0,17.63,0.0
2018,12,12,16,45,112.5,10.5,1.95,11.45,16.5,10.01,0.0
2018,12,12,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,13,7,15,108.0,8.5,2.4,7.5,12.0,0.0,0.0
2018,12,13,7,30,216.0,17.0,2.5,8.0,24.0,111.06,0.0
2018,12,13,7,45,356.0,24.5,2.6,8.5,56.5,224.65,129.25
2018,12,13,8,0,496.0,32.0,2.7,9.0,89.0,318.19,253.64
2018,12,13,8,15,571.5,37.0,2.8,9.45,128.0,385.28,317.93
2018,12,13,8,30,647.0,42.0,2.9,9.9,167.0,455.41,380.13
2018,12,13,8,45,693.5,45.5,3.0,10.4,206.0,508.44,426.29
2018,12,13,9,0,740.0,49.0,3.1,10.9,245.0,561.86,471.0
2018,12,13,9,15,770.0,51.5,3.15,11.4,281.0,602.78,503.64
2018,12,13,9,30,800.0,54.0,3.2,11.9,317.0,642.41,533.62
2018,12,13,9,45,820.0,56.5,3.25,12.45,348.5,673.22,555.92
2018,12,13,10,0,840.0,59.0,3.3,13.0,380.0,695.59,571.35
2018,12,13,10,15,855.0,60.0,3.35,13.4,405.5,715.79,585.25
2018,12,13,10,30,870.0,61.0,3.4,13.8,431.0,733.15,596.88
2018,12,13,10,45,879.5,61.5,3.4,14.2,450.0,742.69,602.39
2018,12,13,11,0,889.0,62.0,3.4,14.6,469.0,749.01,605.58
2018,12,13,11,15,894.5,62.5,3.4,14.85,481.0,749.0,604.49
2018,12,13,11,30,900.0,63.0,3.4,15.1,493.0,745.61,601.04
2018,12,13,11,45,902.5,63.5,3.4,15.35,498.0,736.62,593.57
2018,12,13,12,0,905.0,64.0,3.4,15.6,503.0,724.29,583.77
2018,12,13,12,15,902.5,64.5,3.4,15.7,500.0,705.17,569.33
2018,12,13,12,30,900.0,65.0,3.4,15.8,497.0,683.0,552.7
2018,12,13,12,45,892.0,65.0,3.35,15.95,486.0,653.75,529.27
2018,12,13,13,0,884.0,65.0,3.3,16.1,475.0,622.01,503.37
2018,12,13,13,15,875.0,64.5,3.25,16.1,457.5,586.79,474.66
2018,12,13,13,30,866.0,64.0,3.2,16.1,440.0,549.52,443.77
2018,12,13,13,45,852.0,63.0,3.15,16.15,416.0,507.31,408.27
2018,12,13,14,0,838.0,62.0,3.1,16.2,392.0,465.33,372.07
2018,12,13,14,15,817.0,60.5,2.95,16.05,362.0,416.97,330.1
2018,12,13,14,30,796.0,59.0,2.8,15.9,332.0,368.53,287.1
2018,12,13,14,45,765.5,56.5,2.7,15.7,296.5,316.14,240.32
2018,12,13,15,0,735.0,54.0,2.6,15.5,261.0,265.23,194.1
2018,12,13,15,15,691.0,50.5,2.6,15.5,222.5,212.03,146.39
2018,12,13,15,30,647.0,47.0,2.6,15.5,184.0,162.41,102.84
2018,12,13,15,45,575.0,42.5,2.3,14.2,144.5,112.35,63.36
2018,12,13,16,0,503.0,38.0,2.0,12.9,105.0,68.15,33.4
2018,12,13,16,15,365.5,29.5,2.05,12.45,69.0,28.27,13.44
2018,12,13,16,30,228.0,21.0,2.1,12.0,33.0,17.6,0.0
2018,12,13,16,45,114.0,10.5,2.2,11.5,16.5,10.01,0.0
2018,12,13,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,12,14,7,15,0.0,3.0,3.25,12.0,3.0,0.0,0.0
2018,12,14,7,30,0.0,6.0,3.4,12.3,6.0,5.72,0.0
2018,12,14,7,45,0.0,12.0,3.55,12.6,12.0,11.12,0.61
2018,12,14,8,0,0.0,18.0,3.7,12.9,18.0,16.69,7.9
2018,12,14,8,15,0.0,25.5,3.95,13.25,25.5,23.66,14.23
2018,12,14,8,30,0.0,33.0,4.2,13.6,33.0,30.63,20.4
2018,12,14,8,45,0.0,33.5,4.4,13.9,33.5,31.09,20.95
2018,12,14,9,0,0.0,34.0,4.6,14.2,34.0,31.55,21.41
2018,12,14,9,15,0.0,26.0,4.7,14.4,26.0,24.11,15.05
2018,12,14,9,30,0.0,18.0,4.8,14.6,18.0,16.69,8.67
2018,12,14,9,45,0.0,26.0,4.9,14.8,26.0,24.12,15.01
2018,12,14,10,0,0.0,34.0,5.0,15.0,34.0,31.56,21.32
2018,12,14,10,15,0.0,56.0,5.0,15.1,56.0,52.06,38.69
2018,12,14,10,30,0.0,78.0,5.0,15.2,78.0,72.61,55.98
2018,12,14,10,45,26.0,121.5,5.05,15.35,133.5,143.21,115.86
2018,12,14,11,0,52.0,165.0,5.1,15.5,189.0,211.49,172.77
2018,12,14,11,15,241.5,160.0,5.1,15.55,274.5,367.24,304.48
2018,12,14,11,30,431.0,155.0,5.1,15.6,360.0,509.81,421.15
2018,12,14,11,45,626.5,117.5,5.15,15.65,419.0,607.52,500.57
2018,12,14,12,0,822.0,80.0,5.2,15.7,478.0,689.21,564.99
2018,12,14,12,15,603.5,119.0,5.15,15.7,410.5,567.93,467.24
2018,12,14,12,30,385.0,158.0,5.1,15.7,343.0,444.09,365.51
2018,12,14,12,45,201.0,152.0,5.1,15.75,248.5,297.1,244.38
2018,12,14,13,0,17.0,146.0,5.1,15.8,154.0,149.97,120.27
2018,12,14,13,15,8.5,120.5,5.0,15.7,124.5,118.88,94.55
2018,12,14,13,30,0.0,95.0,4.9,15.6,95.0,88.96,69.54
2018,12,14,13,45,18.0,104.0,4.75,15.55,111.0,109.73,87.23
2018,12,14,14,0,36.0,113.0,4.6,15.5,127.0,126.21,101.07
2018,12,14,14,15,32.5,100.0,4.45,15.35,112.0,109.92,87.36
2018,12,14,14,30,29.0,87.0,4.3,15.2,97.0,94.08,73.98
2018,12,14,14,45,125.5,90.5,4.15,15.05,126.5,130.4,102.48
2018,12,14,15,0,222.0,94.0,4.0,14.9,156.0,156.01,120.01
2018,12,14,15,15,238.5,84.5,4.0,14.9,142.5,137.52,101.92
2018,12,14,15,30,255.0,75.0,4.0,14.9,129.0,117.01,82.17
2018,12,14,15,45,208.5,60.0,3.7,14.5,98.0,81.66,53.76
2018,12,14,16,0,162.0,45.0,3.4,14.1,67.0,51.48,31.25
2018,12,14,16,15,93.5,27.5,3.3,13.95,39.0,24.44,12.28
2018,12,14,16,30,25.0,10.0,3.2,13.8,11.0,8.59,0.0
2018,12,14,16,45,12.5,5.0,3.1,13.65,5.5,4.77,0.0
2018,12,14,17,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,7,15,8.5,4.0,2.1,11.8,4.0,0.0,0.0
2018,12,15,7,30,17.0,8.0,2.2,12.0,8.0,15.03,0.0
2018,12,15,7,45,9.5,16.5,2.25,12.25,16.5,20.42,5.13
2018,12,15,8,0,2.0,25.0,2.3,12.5,25.0,24.24,14.03
2018,12,15,8,15,1.0,34.5,2.4,12.75,34.5,32.6,21.79
2018,12,15,8,30,0.0,44.0,2.5,13.0,44.0,41.21,29.43
2018,12,15,8,45,46.0,67.0,2.55,13.25,79.0,100.23,80.81
2018,12,15,9,0,92.0,90.0,2.6,13.5,114.0,168.39,139.39
2018,12,15,9,15,55.5,99.0,2.55,13.8,114.0,144.45,118.51
2018,12,15,9,30,19.0,108.0,2.5,14.1,114.0,121.07,97.82
2018,12,15,9,45,9.5,106.5,2.5,14.45,109.5,111.15,89.07
2018,12,15,10,0,0.0,105.0,2.5,14.8,105.0,101.56,80.51
2018,12,15,10,15,14.0,124.5,2.45,15.1,130.5,132.18,106.34
2018,12,15,10,30,28.0,144.0,2.4,15.4,156.0,171.95,139.31
2018,12,15,10,45,17.5,151.5,2.35,15.75,159.0,162.45,130.69
2018,12,15,11,0,7.0,159.0,2.3,16.1,162.0,161.79,129.47
2018,12,15,11,15,15.0,165.0,2.25,16.25,172.0,173.33,138.96
2018,12,15,11,30,23.0,171.0,2.2,16.4,182.0,184.78,148.31
2018,12,15,11,45,41.0,179.5,2.2,16.6,199.5,215.09,173.13
2018,12,15,12,0,59.0,188.0,2.2,16.8,217.0,235.76,189.92
2018,12,15,12,15,145.5,194.5,2.2,16.9,264.5,310.09,250.98
2018,12,15,12,30,232.0,201.0,2.2,17.0,312.0,379.7,306.6
2018,12,15,12,45,162.5,192.0,2.2,17.1,269.0,308.12,248.57
2018,12,15,13,0,93.0,183.0,2.2,17.2,226.0,241.71,194.53
2018,12,15,13,15,58.5,166.5,2.1,17.2,193.0,200.16,160.61
2018,12,15,13,30,24.0,150.0,2.0,17.2,160.0,156.47,124.7
2018,12,15,13,45,13.5,127.0,1.95,17.2,132.5,127.16,100.72
2018,12,15,14,0,3.0,104.0,1.9,17.2,105.0,99.13,77.62
2018,12,15,14,15,13.0,96.5,1.9,17.1,101.0,96.01,75.14
2018,12,15,14,30,23.0,89.0,1.9,17.0,97.0,93.8,73.21
2018,12,15,14,45,23.0,85.5,1.85,16.9,92.5,89.06,69.12
2018,12,15,15,0,23.0,82.0,1.8,16.8,88.0,84.24,64.89
2018,12,15,15,15,11.5,63.0,1.8,16.8,66.0,61.26,45.74
2018,12,15,15,30,0.0,44.0,1.8,16.8,44.0,40.89,28.85
2018,12,15,15,45,0.0,35.0,1.8,15.95,35.0,32.5,21.64
2018,12,15,16,0,0.0,26.0,1.8,15.1,26.0,24.13,14.31
2018,12,15,16,15,0.0,17.5,1.85,14.75,17.5,16.23,6.78
2018,12,15,16,30,0.0,9.0,1.9,14.4,9.0,8.34,0.0
2018,12,15,16,45,0.0,4.5,1.95,14.0,4.5,4.29,0.0
2018,12,15,17,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,16,7,15,3.5,2.0,3.4,13.65,2.0,0.0,0.0
2018,12,16,7,30,7.0,4.0,3.4,13.8,4.0,6.85,0.0
2018,12,16,7,45,3.5,8.0,3.45,13.95,8.0,9.17,0.0
2018,12,16,8,0,0.0,12.0,3.5,14.1,12.0,11.11,3.27
2018,12,16,8,15,0.0,16.0,3.65,14.3,16.0,14.82,6.74
2018,12,16,8,30,0.0,20.0,3.8,14.5,20.0,18.54,10.06
2018,12,16,8,45,0.0,22.0,3.95,14.65,22.0,20.39,11.76
2018,12,16,9,0,0.0,24.0,4.1,14.8,24.0,22.25,13.4
2018,12,16,9,15,0.0,28.5,4.1,14.95,28.5,26.44,17.0
2018,12,16,9,30,0.0,33.0,4.1,15.1,33.0,30.63,20.57
2018,12,16,9,45,0.0,32.0,4.1,15.2,32.0,29.7,19.75
2018,12,16,10,0,0.0,31.0,4.1,15.3,31.0,28.77,18.93
2018,12,16,10,15,0.0,40.5,4.2,15.4,40.5,37.62,26.41
2018,12,16,10,30,0.0,50.0,4.3,15.5,50.0,46.47,33.86
2018,12,16,10,45,0.0,66.0,4.35,15.6,66.0,61.4,46.39
2018,12,16,11,0,0.0,82.0,4.4,15.7,82.0,76.39,58.91
2018,12,16,11,15,0.0,67.0,4.4,15.7,67.0,62.34,47.06
2018,12,16,11,30,0.0,52.0,4.4,15.7,52.0,48.35,35.26
2018,12,16,11,45,0.0,64.0,4.4,15.75,64.0,59.54,44.66
2018,12,16,12,0,0.0,76.0,4.4,15.8,76.0,70.75,54.04
2018,12,16,12,15,0.0,65.0,4.35,15.75,65.0,60.48,45.43
2018,12,16,12,30,0.0,54.0,4.3,15.7,54.0,50.21,36.82
2018,12,16,12,45,0.0,48.5,4.25,15.7,48.5,45.08,32.52
2018,12,16,13,0,0.0,43.0,4.2,15.7,43.0,39.96,28.23
2018,12,16,13,15,0.0,41.0,4.2,15.75,41.0,38.09,26.67
2018,12,16,13,30,0.0,39.0,4.2,15.8,39.0,36.23,25.12
2018,12,16,13,45,0.0,36.0,4.2,15.8,36.0,33.43,22.79
2018,12,16,14,0,0.0,33.0,4.2,15.8,33.0,30.64,20.45
2018,12,16,14,15,0.0,24.0,4.2,15.75,24.0,22.26,13.35
2018,12,16,14,30,0.0,15.0,4.2,15.7,15.0,13.9,6.23
2018,12,16,14,45,0.0,22.5,4.15,15.65,22.5,20.86,12.19
2018,12,16,15,0,0.0,30.0,4.1,15.6,30.0,27.83,18.13
2018,12,16,15,15,0.0,30.0,4.1,15.6,30.0,27.83,18.08
2018,12,16,15,30,0.0,30.0,4.1,15.6,30.0,27.83,17.96
2018,12,16,15,45,0.0,24.0,3.95,15.35,24.0,22.26,13.08
2018,12,16,16,0,0.0,18.0,3.8,15.1,18.0,16.68,8.15
2018,12,16,16,15,0.0,12.5,3.8,15.0,12.5,11.58,3.23
2018,12,16,16,30,0.0,7.0,3.8,14.9,7.0,6.48,0.0
2018,12,16,16,45,0.0,3.5,3.75,14.85,3.5,3.34,0.0
2018,12,16,17,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,17,7,15,35.5,5.5,1.65,10.35,6.5,0.0,0.0
2018,12,17,7,30,71.0,11.0,1.6,10.8,13.0,41.18,0.0
2018,12,17,7,45,55.0,24.5,1.5,11.25,27.5,61.65,21.56
2018,12,17,8,0,39.0,38.0,1.4,11.7,42.0,74.65,54.65
2018,12,17,8,15,161.5,49.0,1.4,12.1,77.5,163.2,131.86
2018,12,17,8,30,284.0,60.0,1.4,12.5,113.0,263.79,217.67
2018,12,17,8,45,241.5,77.5,1.45,12.95,129.5,255.46,212.0
2018,12,17,9,0,199.0,95.0,1.5,13.4,146.0,255.45,212.21
2018,12,17,9,15,326.0,96.5,1.45,13.65,195.0,357.01,296.85
2018,12,17,9,30,453.0,98.0,1.4,13.9,244.0,451.99,373.24
2018,12,17,9,45,632.5,79.0,1.4,14.2,305.0,568.71,464.8
2018,12,17,10,0,812.0,60.0,1.4,14.5,366.0,679.64,546.15
2018,12,17,10,15,827.0,61.5,1.4,14.7,391.5,700.55,559.26
2018,12,17,10,30,842.0,63.0,1.4,14.9,417.0,712.56,566.7
2018,12,17,10,45,851.5,64.0,1.45,15.1,436.0,722.99,573.56
2018,12,17,11,0,861.0,65.0,1.5,15.3,455.0,730.3,578.22
2018,12,17,11,15,867.0,65.5,1.5,15.45,467.0,731.14,577.97
2018,12,17,11,30,873.0,66.0,1.5,15.6,479.0,728.72,575.53
2018,12,17,11,45,788.5,86.5,1.55,15.7,462.5,686.33,544.81
2018,12,17,12,0,704.0,107.0,1.6,15.8,446.0,639.48,510.11
2018,12,17,12,15,483.0,153.5,1.65,15.85,385.5,518.33,416.11
2018,12,17,12,30,262.0,200.0,1.7,15.9,325.0,399.04,321.23
2018,12,17,12,45,177.0,198.5,1.7,15.95,282.5,325.01,262.36
2018,12,17,13,0,92.0,197.0,1.7,16.0,240.0,256.66,206.78
2018,12,17,13,15,87.5,186.5,1.7,15.9,226.0,238.78,192.67
2018,12,17,13,30,83.0,176.0,1.7,15.8,212.0,221.24,178.51
2018,12,17,13,45,111.0,161.5,1.7,15.7,207.0,222.05,179.38
2018,12,17,14,0,139.0,147.0,1.7,15.6,202.0,214.41,172.97
2018,12,17,14,15,144.5,127.5,1.65,15.4,181.0,189.66,152.3
2018,12,17,14,30,150.0,108.0,1.6,15.2,160.0,164.55,130.93
2018,12,17,14,45,136.5,106.5,1.55,15.0,150.0,150.46,118.55
2018,12,17,15,0,123.0,105.0,1.5,14.8,140.0,137.26,106.87
2018,12,17,15,15,123.5,93.5,1.5,14.8,124.0,118.72,90.25
2018,12,17,15,30,124.0,82.0,1.5,14.8,108.0,100.01,73.47
2018,12,17,15,45,104.5,66.0,1.35,14.0,85.0,74.54,52.44
2018,12,17,16,0,85.0,50.0,1.2,13.2,62.0,51.38,33.95
2018,12,17,16,15,54.0,34.5,1.2,12.95,41.0,30.88,17.72
2018,12,17,16,30,23.0,19.0,1.2,12.7,20.0,16.62,0.0
2018,12,17,16,45,11.5,9.5,1.25,12.45,10.0,9.05,0.0
2018,12,17,17,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
